"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/18/12 12:41:11","35.4449","154.8","217.2","717","60.03","37"
"03/18/12 12:46:09","35.4554","162.9","217.57","746","60.0","37"
"03/18/12 12:51:09","35.4673","154.8","217.44","715","60.0","38"
"03/18/12 12:56:11","35.4793","157.5","217.67","723","60.03","38"
"03/18/12 13:01:11","35.4897","168.5","218.33","768","60.0","38"
"03/18/12 13:06:09","35.4973","105.3","215.95","508","60.03","38"
"03/18/12 13:11:10","35.5068","154.5","217.75","708","60.0","37"
"03/18/12 13:16:10","35.5189","155.4","217.09","717","60.03","37"
"03/18/12 13:21:10","35.5304","159.7","217.1","734","60.0","36"
"03/18/12 13:26:10","35.5427","155.7","217.87","718","60.03","36"
"03/18/12 13:31:11","35.5549","152.8","217.32","708","60.03","36"
"03/18/12 13:36:09","35.5667","66.6","214.65","338","60.03","36"
"03/18/12 13:41:10","35.5772","155.2","217.54","711","60.0","36"
"03/18/12 13:46:10","35.5892","147.7","217.7","682","60.03","36"
"03/18/12 13:51:10","35.5999","35.3","213.91","137","60.03","36"
"03/18/12 13:56:10","35.6096","154.1","217.64","713","60.03","37"
"03/18/12 14:01:10","35.6206","98.1","215.72","473","60.0","37"
"03/18/12 14:06:11","35.6287","148.2","217.26","685","60.03","37"
"03/18/12 14:11:10","35.6397","128.2","216.86","603","60.03","37"
"03/18/12 14:16:11","35.6493","119.3","216.74","562","60.03","38"
"03/18/12 14:21:11","35.6587","147.5","217.57","680","60.03","38"
"03/18/12 14:26:11","35.6669","42.8","215.93","371","60.03","38"
"03/18/12 14:31:10","35.6718","113.0","216.7","540","60.03","38"
"03/18/12 14:36:10","35.6819","121.8","217.25","574","60.03","38"
"03/18/12 14:41:11","35.6923","130.0","217.69","605","60.03","38"
"03/18/12 14:46:11","35.7014","136.5","217.19","635","60.0","39"
"03/18/12 14:51:10","35.7076","52.4","215.09","400","60.03","38"
"03/18/12 14:56:11","35.7115","29.7","214.76","255","60.03","38"
"03/18/12 15:01:10","35.7175","58.5","216.24","93","60.0","37"
"03/18/12 15:06:10","35.7229","54.0","215.37","225","60.0","37"
"03/18/12 15:11:11","35.7288","128.8","216.21","603","60.03","37"
"03/18/12 15:16:10","35.7367","41.6","214.2","225","60.0","37"
"03/18/12 15:21:11","35.744","125.8","216.58","593","60.03","38"
"03/18/12 15:26:10","35.7527","113.0","215.86","538","60.03","38"
"03/18/12 15:31:11","35.7612","110.8","215.83","526","60.03","38"
"03/18/12 15:36:09","35.7698","108.7","215.41","519","60.03","39"
"03/18/12 15:41:10","35.7781","103.9","215.98","497","60.0","39"
"03/18/12 15:46:10","35.7861","102.2","215.28","494","60.03","39"
"03/18/12 15:51:11","35.7939","97.5","214.97","470","60.0","39"
"03/18/12 15:56:09","35.8013","94.7","215.58","462","60.07","39"
"03/18/12 16:01:10","35.8081","91.7","214.88","448","60.07","38"
"03/18/12 16:06:10","35.8138","55.7","214.46","139","60.0","38"
"03/18/12 16:11:11","35.8165","13.4","213.66","37","60.0","37"
"03/18/12 16:16:11","35.8196","12.0","213.07","200","60.03","36"
"03/18/12 16:21:11","35.8223","13.3","213.77","144","60.03","34"
"03/18/12 16:26:10","35.8238","10.3","213.85","18","60.03","33"
"03/18/12 16:31:10","35.826","34.1","214.02","307","60.0","32"
"03/18/12 16:36:10","35.8284","25.5","213.84","53","60.03","32"
"03/18/12 16:41:11","35.8299","14.5","213.52","13","60.03","31"
"03/18/12 16:46:11","35.8324","75.9","214.31","418","60.03","31"
"03/18/12 16:51:11","35.8374","67.7","214.89","345","60.03","31"
"03/18/12 16:56:10","35.8425","64.1","215.16","328","60.03","32"
"03/18/12 17:01:11","35.8468","54.3","214.62","120","60.03","32"
"03/18/12 17:06:10","35.8507","44.9","214.99","88","60.03","32"
"03/18/12 17:11:10","35.8543","50.4","214.17","155","60.03","32"
"03/18/12 17:16:10","35.8578","39.2","214.68","279","60.07","32"
"03/18/12 17:21:10","35.8595","11.1","213.15","1","60.03","32"
"03/18/12 17:26:11","35.8602","14.2","213.15","130","60.0","32"
"03/18/12 17:31:10","35.8611","15.6","212.75","217","60.03","31"
"03/18/12 17:36:10","35.8619","20.8","213.11","292","60.0","30"
"03/18/12 17:41:10","35.8632","22.3","212.38","65","60.03","30"
"03/18/12 17:46:11","35.8647","20.3","213.18","303","60.0","30"
"03/18/12 17:51:10","35.866","11.3","213.22","19","60.03","31"
"03/18/12 17:56:09","35.8671","12.0","214.84","82","60.03","31"
"03/18/12 18:01:10","35.8679","0.0","214.18","0","60.03","31"
"03/18/12 18:06:11","35.8686","0.0","213.87","95","60.0","30"
"03/18/12 18:11:11","35.8692","0.0","214.36","237","60.0","31"
"03/18/12 18:16:10","35.8696","0.0","213.49","0","60.03","31"
"03/19/12 08:06:11","35.8715","24.7","214.22","27","60.0","15"
"03/19/12 08:11:10","35.8729","11.9","214.45","24","60.0","15"
"03/19/12 08:16:11","35.8741","12.3","214.44","260","60.0","16"
"03/19/12 08:21:12","35.8756","14.9","214.78","14","60.03","16"
"03/19/12 08:26:10","35.8772","17.1","215.1","42","60.03","17"
"03/19/12 08:31:11","35.8785","11.5","214.06","21","60.03","17"
"03/19/12 08:36:10","35.8801","20.3","214.35","29","60.03","17"
"03/19/12 08:41:12","35.8818","22.7","214.69","231","60.03","18"
"03/19/12 08:46:11","35.8837","32.2","214.77","35","60.03","18"
"03/19/12 08:51:11","35.8859","33.1","214.24","98","60.03","18"
"03/19/12 08:56:11","35.8882","32.6","214.75","27","60.03","18"
"03/19/12 09:01:10","35.8922","67.4","215.68","339","60.03","19"
"03/19/12 09:06:11","35.8987","88.0","216.82","424","60.0","19"
"03/19/12 09:11:11","35.9055","85.7","216.74","420","60.03","20"
"03/19/12 09:16:11","35.9124","89.4","216.62","431","60.0","21"
"03/19/12 09:21:12","35.9195","93.0","216.49","450","60.03","22"
"03/19/12 09:26:10","35.9268","96.0","216.61","467","60.03","23"
"03/19/12 09:31:11","35.9345","99.8","215.86","479","60.0","23"
"03/19/12 09:36:11","35.9424","103.0","216.31","491","60.0","24"
"03/19/12 09:41:11","35.9505","106.1","216.91","503","60.03","24"
"03/19/12 09:46:11","35.9589","109.8","216.87","520","60.03","24"
"03/19/12 09:51:12","35.9675","112.4","217.56","531","60.03","25"
"03/19/12 09:56:10","35.9763","115.0","217.11","541","60.0","25"
"03/19/12 10:01:11","35.9854","118.8","218.36","555","60.07","25"
"03/19/12 10:06:12","35.9947","121.0","217.3","568","60.03","26"
"03/19/12 10:11:10","36.0042","123.1","217.7","579","60.03","26"
"03/19/12 10:16:11","36.0139","125.6","217.87","586","60.03","26"
"03/19/12 10:21:12","36.0237","128.1","217.94","598","60.0","27"
"03/19/12 10:26:11","36.0338","129.8","217.45","607","60.0","27"
"03/19/12 10:31:11","36.044","132.7","217.86","615","60.03","27"
"03/19/12 10:36:11","36.0543","134.2","217.95","622","60.03","28"
"03/19/12 10:41:11","36.0648","135.2","217.81","628","60.03","28"
"03/19/12 10:46:11","36.0754","136.6","217.91","630","60.03","29"
"03/19/12 10:51:11","36.0861","137.7","218.57","637","60.03","30"
"03/19/12 10:56:10","36.0969","138.9","218.18","645","60.03","30"
"03/19/12 11:01:11","36.1078","140.3","218.29","649","60.03","31"
"03/19/12 11:06:10","36.1188","142.1","218.38","656","60.03","31"
"03/19/12 11:11:11","36.1299","142.5","217.61","660","60.03","32"
"03/19/12 11:16:11","36.1411","144.8","217.87","665","60.0","32"
"03/19/12 11:21:10","36.1524","146.4","217.61","674","60.0","32"
"03/19/12 11:26:11","36.1639","147.5","216.69","687","60.03","32"
"03/19/12 11:31:11","36.1753","148.1","216.68","691","60.03","32"
"03/19/12 11:36:10","36.1869","148.9","216.49","686","60.03","33"
"03/19/12 11:41:11","36.1986","150.5","216.47","696","60.03","33"
"03/19/12 11:46:11","36.2102","149.7","216.47","693","60.03","33"
"03/19/12 11:51:12","36.2219","151.2","216.19","704","60.03","34"
"03/19/12 11:56:10","36.2336","151.0","216.58","703","60.03","34"
"03/19/12 12:01:11","36.2453","151.4","218.23","699","60.03","35"
"03/19/12 12:06:11","36.2572","152.8","218.2","700","60.03","35"
"03/19/12 12:11:11","36.269","156.2","218.3","716","60.07","35"
"03/19/12 12:16:12","36.28","99.6","216.5","473","60.0","35"
"03/19/12 12:21:10","36.2882","54.6","215.25","191","60.03","34"
"03/19/12 12:26:10","36.2959","63.8","215.35","356","60.07","34"
"03/19/12 12:31:11","36.3048","157.4","216.92","726","60.03","34"
"03/19/12 12:36:12","36.3154","66.3","214.88","334","60.03","34"
"03/19/12 12:41:10","36.3221","43.2","215.15","331","60.03","33"
"03/19/12 12:46:11","36.3331","68.7","215.35","199","60.03","34"
"03/19/12 12:51:11","36.3412","174.7","217.9","800","60.03","34"
"03/19/12 12:56:11","36.3477","170.6","217.72","775","60.0","32"
"03/19/12 13:01:11","36.3594","48.7","214.83","284","60.03","33"
"03/19/12 13:06:10","36.3688","180.5","217.95","822","60.0","33"
"03/19/12 13:11:10","36.3812","65.3","216.08","332","60.03","34"
"03/19/12 13:16:11","36.3865","46.1","214.93","227","60.03","33"
"03/19/12 13:21:10","36.3918","34.4","214.77","301","60.03","32"
"03/19/12 13:26:11","36.3984","130.2","216.94","607","60.03","32"
"03/19/12 13:31:12","36.4084","41.3","214.91","256","60.03","32"
"03/19/12 13:36:10","36.4168","146.1","217.6","673","60.03","33"
"03/19/12 13:41:11","36.4279","166.6","218.18","766","60.03","34"
"03/19/12 13:46:11","36.4364","172.1","217.47","791","60.03","34"
"03/19/12 13:51:11","36.4484","159.4","218.4","730","60.03","34"
"03/19/12 13:56:12","36.4606","152.6","218.06","705","60.03","35"
"03/19/12 14:01:10","36.4723","155.7","218.39","712","60.03","36"
"03/19/12 14:06:10","36.4819","156.5","219.14","714","60.03","36"
"03/19/12 14:11:11","36.4934","155.3","218.84","710","60.03","36"
"03/19/12 14:16:12","36.5005","144.5","218.45","666","60.03","36"
"03/19/12 14:21:11","36.5117","145.9","218.85","666","60.03","37"
"03/19/12 14:26:10","36.5208","158.5","217.64","726","60.03","36"
"03/19/12 14:31:10","36.5272","37.6","215.25","284","60.0","35"
"03/19/12 14:36:11","36.536","97.1","216.11","465","60.03","36"
"03/19/12 14:41:12","36.5438","51.8","214.79","121","60.03","35"
"03/19/12 14:46:11","36.5505","148.0","217.0","686","60.0","35"
"03/19/12 14:51:11","36.5598","14.4","214.21","159","60.03","36"
"03/19/12 14:56:11","36.5641","43.7","214.55","224","60.03","35"
"03/19/12 15:01:11","36.5711","32.9","214.63","72","60.03","35"
"03/19/12 15:06:12","36.5785","44.5","215.12","85","60.03","35"
"03/19/12 15:11:11","36.5847","96.5","216.84","465","60.03","34"
"03/19/12 15:16:10","36.5908","43.1","215.84","270","60.0","34"
"03/19/12 15:21:11","36.5978","41.7","215.5","369","60.03","34"
"03/19/12 15:26:11","36.6043","59.9","215.71","311","60.03","34"
"03/19/12 15:31:11","36.6112","30.1","215.51","78","60.03","34"
"03/19/12 15:36:12","36.6197","107.2","217.69","510","60.03","35"
"03/19/12 15:41:11","36.6278","103.2","217.35","491","60.03","35"
"03/19/12 15:46:11","36.6357","62.4","215.93","315","60.0","35"
"03/19/12 15:51:10","36.6431","102.0","217.09","489","60.03","35"
"03/19/12 15:56:11","36.6502","88.7","216.73","430","60.0","35"
"03/19/12 16:01:11","36.6547","26.4","214.28","257","60.0","34"
"03/19/12 16:06:11","36.6604","78.3","215.76","389","60.03","34"
"03/19/12 16:11:12","36.6671","84.7","216.55","413","60.0","34"
"03/19/12 16:16:11","36.6734","80.2","216.07","389","60.03","34"
"03/19/12 16:21:11","36.6795","77.1","216.38","380","60.03","34"
"03/19/12 16:26:11","36.6853","73.2","216.27","365","60.03","34"
"03/19/12 16:31:11","36.6909","69.1","215.91","348","60.0","34"
"03/19/12 16:36:10","36.6959","63.6","216.3","322","60.03","33"
"03/19/12 16:41:10","36.7007","61.9","215.64","318","60.03","33"
"03/19/12 16:46:11","36.7051","41.8","216.56","367","60.0","33"
"03/19/12 16:51:12","36.708","47.0","214.48","417","60.0","33"
"03/19/12 16:56:10","36.7118","54.3","214.78","106","60.03","32"
"03/19/12 17:01:10","36.7155","47.9","215.22","355","60.07","32"
"03/19/12 17:06:11","36.7191","37.2","215.02","145","60.03","32"
"03/19/12 17:11:11","36.7221","46.0","214.4","249","60.03","32"
"03/19/12 17:16:10","36.7251","38.6","214.66","252","60.0","32"
"03/19/12 17:21:11","36.7277","28.5","215.28","163","60.03","32"
"03/19/12 17:26:12","36.7302","26.3","214.09","260","60.03","32"
"03/19/12 17:31:12","36.7324","28.5","214.7","79","60.03","32"
"03/19/12 17:36:10","36.7343","21.8","214.33","46","60.07","32"
"03/19/12 17:41:12","36.736","29.7","214.14","133","60.0","31"
"03/19/12 17:46:10","36.7375","27.4","214.61","142","60.03","31"
"03/19/12 17:51:11","36.7388","12.4","213.55","24","60.03","31"
"03/19/12 17:56:11","36.7398","7.6","213.86","108","60.03","31"
"03/19/12 18:01:10","36.7407","14.6","213.93","208","60.07","30"
"03/19/12 18:06:11","36.7414","0.0","214.03","0","60.03","30"
"03/19/12 18:11:12","36.7419","0.0","213.69","0","60.03","29"
"03/19/12 18:16:10","36.7423","0.0","213.64","61","60.03","29"
"03/19/12 18:21:11","36.7427","7.4","213.25","0","60.03","29"
"03/20/12 08:01:12","36.7427","0.0","214.58","0","60.03","17"
"03/20/12 08:06:13","36.7432","12.3","214.52","37","60.03","18"
"03/20/12 08:11:13","36.7439","11.2","214.43","81","60.07","18"
"03/20/12 08:16:13","36.7446","12.6","214.24","189","60.07","18"
"03/20/12 08:21:13","36.7456","12.9","215.12","178","60.03","18"
"03/20/12 08:26:14","36.7483","35.6","215.45","84","60.0","18"
"03/20/12 08:31:14","36.7513","28.8","215.07","168","60.03","19"
"03/20/12 08:36:13","36.7538","13.7","214.6","16","60.0","19"
"03/20/12 08:41:13","36.7577","46.4","215.45","136","60.03","19"
"03/20/12 08:46:13","36.7618","62.3","215.14","320","60.03","20"
"03/20/12 08:51:13","36.7658","49.4","215.08","135","60.0","20"
"03/20/12 08:56:14","36.7679","21.6","215.28","129","60.03","20"
"03/20/12 09:01:14","36.7703","24.6","214.99","89","60.03","20"
"03/20/12 09:06:13","36.7725","32.6","214.79","251","60.03","20"
"03/20/12 09:11:13","36.7766","72.2","215.44","176","60.0","20"
"03/20/12 09:16:13","36.7818","73.6","215.71","366","60.0","21"
"03/20/12 09:21:13","36.7878","77.1","215.72","380","60.0","22"
"03/20/12 09:26:13","36.7939","79.8","216.55","391","60.07","22"
"03/20/12 09:31:13","36.8002","88.8","217.26","429","60.03","23"
"03/20/12 09:36:13","36.8072","95.0","216.18","459","60.0","23"
"03/20/12 09:41:14","36.8144","80.1","216.0","392","60.07","23"
"03/20/12 09:46:13","36.8184","73.2","215.28","366","60.0","23"
"03/20/12 09:51:13","36.8243","103.1","216.6","495","60.03","24"
"03/20/12 09:56:14","36.8323","109.8","216.8","522","60.07","24"
"03/20/12 10:01:12","36.8408","108.9","216.29","519","60.03","25"
"03/20/12 10:06:14","36.8492","111.2","216.65","530","60.03","25"
"03/20/12 10:11:13","36.8581","117.5","217.4","552","60.03","26"
"03/20/12 10:16:14","36.8674","120.7","216.79","569","60.0","26"
"03/20/12 10:21:13","36.8769","123.0","217.42","578","60.03","27"
"03/20/12 10:26:13","36.8865","126.0","217.23","586","60.03","27"
"03/20/12 10:31:13","36.8965","130.2","217.35","609","60.03","28"
"03/20/12 10:36:14","36.9065","127.5","217.35","596","60.0","28"
"03/20/12 10:41:13","36.9164","128.8","217.56","601","60.0","29"
"03/20/12 10:46:12","36.9265","130.8","217.59","611","60.03","29"
"03/20/12 10:51:13","36.9369","135.2","217.52","629","60.03","30"
"03/20/12 10:56:14","36.9475","137.1","217.35","635","60.03","30"
"03/20/12 11:01:13","36.9582","138.7","217.64","647","60.03","31"
"03/20/12 11:06:13","36.969","140.6","218.07","651","60.03","31"
"03/20/12 11:11:14","36.9801","142.6","218.24","661","60.03","31"
"03/20/12 11:16:13","36.9911","142.5","218.39","661","60.03","31"
"03/20/12 11:21:14","37.0024","145.3","218.63","669","60.0","31"
"03/20/12 11:26:14","37.0137","145.0","218.13","669","60.0","31"
"03/20/12 11:31:12","37.025","145.7","218.07","676","60.03","32"
"03/20/12 11:36:13","37.0365","146.7","217.66","680","60.03","32"
"03/20/12 11:41:12","37.0478","147.4","217.44","677","60.0","32"
"03/20/12 11:46:13","37.0594","148.4","216.69","688","60.0","32"
"03/20/12 11:51:13","37.0709","148.5","217.49","684","60.03","32"
"03/20/12 11:56:13","37.0824","146.4","217.72","672","60.03","33"
"03/20/12 12:01:13","37.0938","149.2","218.15","681","60.03","33"
"03/20/12 12:06:14","37.1046","150.2","218.24","688","60.03","34"
"03/20/12 12:11:14","37.1143","166.9","217.92","764","60.03","34"
"03/20/12 12:16:13","37.1215","84.7","216.68","415","60.03","33"
"03/20/12 12:21:13","37.1267","40.4","214.95","92","60.03","32"
"03/20/12 12:26:14","37.1267","35.1","215.17","198","60.07","32"
"03/20/12 12:31:14","37.1292","36.1","215.22","121","60.0","31"
"03/20/12 12:36:14","37.1346","43.9","215.01","91","60.0","31"
"03/20/12 12:41:13","37.1391","118.7","216.55","566","60.03","31"
"03/20/12 12:46:13","37.1436","45.2","214.82","95","60.03","30"
"03/20/12 12:51:13","37.1487","121.8","216.73","577","60.03","30"
"03/20/12 12:56:13","37.1542","129.0","217.43","607","60.03","30"
"03/20/12 13:01:13","37.1592","58.6","216.34","397","60.03","30"
"03/20/12 13:06:13","37.164","46.7","215.53","349","60.03","30"
"03/20/12 13:11:14","37.1692","53.5","215.89","336","60.03","30"
"03/20/12 13:16:13","37.1727","61.7","215.04","416","60.03","30"
"03/20/12 13:21:13","37.1836","84.0","216.55","410","60.03","32"
"03/20/12 13:26:13","37.1904","36.4","216.76","296","60.03","32"
"03/20/12 13:31:14","37.1995","153.6","218.61","704","60.0","33"
"03/20/12 13:36:13","37.2082","64.2","216.82","326","60.0","34"
"03/20/12 13:41:13","37.2142","32.8","215.6","320","60.0","34"
"03/20/12 13:46:14","37.2167","18.1","215.56","298","60.03","33"
"03/20/12 13:51:14","37.2185","32.5","215.66","167","60.03","32"
"03/20/12 13:56:13","37.2221","24.7","215.59","222","60.0","32"
"03/20/12 14:01:14","37.2245","45.9","215.69","154","60.03","32"
"03/20/12 14:06:14","37.2266","34.1","215.09","137","60.0","31"
"03/20/12 14:11:13","37.2311","47.6","215.72","332","60.03","31"
"03/20/12 14:16:13","37.2341","49.9","216.29","346","60.07","31"
"03/20/12 14:21:13","37.2373","28.4","215.62","99","60.03","30"
"03/20/12 14:26:14","37.2391","26.4","215.69","107","60.0","30"
"03/20/12 14:31:13","37.2412","27.8","215.83","83","60.0","29"
"03/20/12 14:36:13","37.2444","146.3","218.07","676","60.0","28"
"03/20/12 14:41:13","37.248","34.7","215.38","70","60.03","28"
"03/20/12 14:46:13","37.2499","17.1","214.56","93","60.03","27"
"03/20/12 14:51:14","37.2509","11.9","215.44","5","60.03","27"
"03/20/12 14:56:13","37.2515","0.0","214.11","0","60.03","26"
"03/20/12 15:01:14","37.2519","11.7","214.74","17","60.03","25"
"03/20/12 15:06:14","37.2523","0.0","214.34","0","60.03","25"
"03/20/12 15:11:14","37.253","15.2","214.4","61","60.0","24"
"03/20/12 15:16:13","37.2534","6.1","214.49","238","60.03","24"
"03/20/12 16:06:14","37.2552","14.0","214.33","116","60.07","21"
"03/20/12 16:11:14","37.2559","0.0","215.07","1","60.07","21"
"03/20/12 16:16:13","37.2565","15.4","213.98","6","60.03","21"
"03/20/12 16:21:13","37.2573","14.2","214.72","24","60.03","21"
"03/20/12 16:26:14","37.2585","14.1","214.31","50","60.03","21"
"03/20/12 16:31:13","37.2596","16.3","213.76","133","60.0","21"
"03/20/12 16:36:14","37.2607","16.0","214.23","214","60.0","21"
"03/20/12 16:41:14","37.2623","22.8","215.24","58","60.03","21"
"03/20/12 16:46:15","37.2639","42.7","215.82","368","60.07","22"
"03/20/12 16:51:14","37.2656","17.1","213.9","21","60.07","22"
"03/20/12 16:56:13","37.2666","14.4","213.55","51","60.0","22"
"03/20/12 17:01:14","37.2674","12.4","213.93","0","60.07","21"
"03/20/12 17:06:14","37.2682","15.0","213.83","24","60.07","21"
"03/20/12 17:11:13","37.2687","0.0","213.36","0","60.03","21"
"03/20/12 17:16:13","37.2693","13.7","213.58","13","60.03","21"
"03/20/12 17:21:14","37.27","7.5","213.56","0","60.03","21"
"03/20/12 17:26:14","37.2707","14.3","213.6","9","60.03","21"
"03/20/12 17:31:14","37.2716","12.0","213.47","71","60.07","21"
"03/20/12 17:36:13","37.2725","6.5","213.78","130","60.03","21"
"03/20/12 17:41:14","37.2731","14.0","213.98","1","60.03","21"
"03/20/12 17:46:14","37.2737","10.4","213.67","35","60.03","21"
"03/20/12 17:51:13","37.2742","4.4","213.07","0","60.03","21"
"03/20/12 17:56:14","37.2746","0.0","213.07","0","60.0","21"
"03/20/12 18:01:14","37.2748","0.0","212.79","0","60.07","20"
"03/21/12 08:01:16","37.2763","0.0","214.14","0","60.03","17"
"03/21/12 08:26:16","37.2769","0.0","213.98","0","60.07","19"
"03/21/12 08:51:13","37.2779","15.4","213.9","1","60.07","20"
"03/21/12 08:56:14","37.2786","12.2","214.31","7","60.03","20"
"03/21/12 09:01:14","37.2797","25.3","215.02","123","60.03","21"
"03/21/12 09:06:14","37.2809","15.4","215.37","14","60.0","22"
"03/21/12 09:11:13","37.2817","7.4","214.44","189","60.0","22"
"03/21/12 09:16:13","37.2827","14.5","214.03","31","60.03","22"
"03/21/12 09:21:13","37.2837","8.9","214.13","134","60.03","22"
"03/21/12 09:26:14","37.2845","7.6","214.44","109","60.0","22"
"03/21/12 09:31:15","37.2852","11.9","213.5","13","60.0","22"
"03/21/12 09:36:13","37.2859","10.9","213.93","2","60.03","22"
"03/21/12 09:41:14","37.2867","10.2","213.75","11","60.03","22"
"03/21/12 09:46:14","37.2875","12.9","213.81","57","60.07","22"
"03/21/12 09:51:14","37.2885","13.4","214.53","156","60.03","22"
"03/21/12 09:56:14","37.2893","6.6","213.75","240","60.07","21"
"03/21/12 10:01:14","37.2899","0.0","213.73","0","60.03","21"
"03/21/12 10:06:14","37.2906","15.3","213.89","13","60.03","21"
"03/21/12 10:11:13","37.2915","12.3","214.7","95","60.03","21"
"03/21/12 10:16:13","37.2926","15.3","214.83","1","60.03","22"
"03/21/12 10:21:13","37.2935","13.9","213.83","43","60.03","22"
"03/21/12 10:26:13","37.2943","15.7","213.71","0","60.0","22"
"03/21/12 10:31:15","37.2952","15.5","214.03","15","60.03","22"
"03/21/12 10:36:14","37.2959","13.4","214.44","12","60.03","22"
"03/21/12 10:41:14","37.2967","19.1","213.64","87","60.03","22"
"03/21/12 10:46:14","37.2978","14.2","214.31","113","60.03","22"
"03/21/12 10:51:13","37.2995","21.6","213.95","109","60.07","22"
"03/21/12 10:56:14","37.3017","35.8","214.32","189","60.03","22"
"03/21/12 11:01:14","37.3049","36.7","214.13","272","60.03","23"
"03/21/12 11:06:14","37.3085","48.2","215.11","374","60.03","23"
"03/21/12 11:11:15","37.3119","37.8","214.66","113","60.0","24"
"03/21/12 11:16:13","37.3155","37.9","215.48","203","60.03","24"
"03/21/12 11:21:15","37.3183","29.4","215.33","179","60.03","24"
"03/21/12 11:26:14","37.321","53.4","215.26","380","60.03","24"
"03/21/12 11:31:14","37.3245","37.4","215.41","255","60.0","24"
"03/21/12 11:36:15","37.3277","38.3","215.03","275","60.03","25"
"03/21/12 11:41:14","37.3312","47.9","214.08","162","60.03","25"
"03/21/12 11:46:14","37.3339","26.3","213.6","261","60.03","25"
"03/21/12 11:51:13","37.3363","42.8","214.36","307","60.0","25"
"03/21/12 11:56:14","37.341","74.1","214.87","372","60.07","25"
"03/21/12 12:01:13","37.3455","46.8","214.88","110","60.03","25"
"03/21/12 12:06:14","37.349","62.2","215.72","358","60.03","26"
"03/21/12 12:11:13","37.3543","60.3","215.68","310","60.0","26"
"03/21/12 12:16:15","37.3589","64.4","215.21","323","60.03","26"
"03/21/12 12:21:14","37.364","63.7","214.91","259","60.07","26"
"03/21/12 12:26:13","37.3678","54.3","214.54","77","60.03","26"
"03/21/12 12:31:13","37.3712","35.9","214.42","225","60.03","26"
"03/21/12 12:36:14","37.375","62.8","215.3","324","60.03","26"
"03/21/12 12:41:15","37.3812","82.5","215.55","407","60.03","26"
"03/21/12 12:46:13","37.39","135.9","217.42","628","60.0","27"
"03/21/12 12:51:14","37.3989","127.2","217.33","594","60.03","28"
"03/21/12 12:56:14","37.4092","71.9","215.64","362","60.03","28"
"03/21/12 13:01:14","37.4147","70.2","215.12","355","60.03","28"
"03/21/12 13:06:13","37.4201","66.1","214.69","334","60.03","28"
"03/21/12 13:11:14","37.4248","42.4","215.18","393","60.03","28"
"03/21/12 13:16:14","37.4289","66.8","214.45","345","60.03","28"
"03/21/12 13:21:14","37.4331","65.0","214.84","332","60.03","27"
"03/21/12 13:26:13","37.4395","86.1","216.13","418","60.0","28"
"03/21/12 13:31:14","37.4453","91.8","217.07","440","60.03","28"
"03/21/12 13:36:14","37.4538","84.0","216.7","414","60.03","28"
"03/21/12 13:41:14","37.4602","60.5","215.78","148","60.0","29"
"03/21/12 13:46:15","37.4634","39.8","215.48","166","60.03","28"
"03/21/12 13:51:15","37.4678","46.0","215.8","350","60.03","28"
"03/21/12 13:56:15","37.4708","29.8","214.72","227","60.07","27"
"03/21/12 14:01:13","37.4728","29.6","214.89","131","60.03","27"
"03/21/12 14:06:14","37.475","28.0","214.85","163","60.07","27"
"03/21/12 14:11:14","37.4766","29.6","214.18","64","60.0","26"
"03/21/12 14:16:14","37.4785","33.2","213.92","247","60.03","26"
"03/21/12 14:21:14","37.4806","13.1","213.63","43","60.03","26"
"03/21/12 14:26:14","37.4815","14.7","213.74","4","60.03","25"
"03/21/12 14:31:13","37.482","7.6","214.31","196","60.03","25"
"03/21/12 14:36:14","37.4828","15.7","213.35","266","60.07","25"
"03/21/12 14:41:15","37.4837","0.0","214.05","1","60.03","24"
"03/21/12 14:51:14","37.4842","0.0","213.4","0","60.03","24"
"03/21/12 14:56:13","37.4849","13.3","213.63","229","60.03","23"
"03/21/12 15:01:17","37.4856","13.4","214.25","3","60.03","23"
"03/21/12 15:06:14","37.4867","11.8","213.32","12","60.03","23"
"03/21/12 15:11:15","37.4873","11.9","213.7","152","60.03","22"
"03/21/12 15:16:13","37.4878","0.0","213.33","0","60.0","22"
"03/21/12 15:21:13","37.4883","0.0","213.61","0","60.03","22"
"03/21/12 15:26:13","37.489","19.4","213.74","159","60.03","22"
"03/21/12 15:31:14","37.4912","31.8","214.37","111","60.03","22"
"03/21/12 15:36:13","37.4939","36.9","214.56","286","60.03","22"
"03/21/12 15:41:13","37.499","85.5","216.19","420","60.03","22"
"03/21/12 15:46:14","37.5017","15.4","214.06","20","60.0","22"
"03/21/12 15:51:14","37.5024","7.9","213.87","218","60.03","22"
"03/21/12 15:56:14","37.503","0.0","213.45","0","60.03","22"
"03/21/12 16:01:14","37.5037","20.9","214.0","119","60.07","21"
"03/21/12 16:06:15","37.5048","12.8","214.65","3","60.03","21"
"03/21/12 16:31:17","37.5057","0.0","213.41","0","60.0","19"
"03/21/12 16:36:14","37.506","6.3","213.67","225","60.03","19"
"03/21/12 16:41:14","37.5065","0.0","212.92","0","60.03","19"
"03/21/12 16:46:14","37.5068","5.2","213.33","0","60.0","19"
"03/22/12 08:11:17","37.5075","0.0","212.91","0","60.03","11"
"03/22/12 08:36:15","37.5095","16.1","213.72","188","60.03","13"
"03/22/12 08:41:15","37.5103","12.3","213.47","29","60.0","13"
"03/22/12 08:46:14","37.5112","15.2","213.22","24","60.0","13"
"03/22/12 08:51:15","37.5122","16.6","215.45","1","60.03","13"
"03/22/12 08:56:15","37.5132","16.5","214.67","16","60.03","13"
"03/22/12 09:01:14","37.5143","12.3","214.1","29","60.03","14"
"03/22/12 09:06:15","37.5155","13.5","215.02","87","60.03","14"
"03/22/12 09:11:14","37.517","14.1","214.77","186","60.03","15"
"03/22/12 09:16:15","37.5185","18.8","214.83","120","60.03","15"
"03/22/12 09:21:14","37.52","20.8","214.4","189","60.07","15"
"03/22/12 09:26:14","37.5216","28.6","215.06","44","60.07","15"
"03/22/12 09:31:15","37.5231","19.3","214.37","15","60.0","15"
"03/22/12 09:36:14","37.5247","12.3","214.35","193","60.07","15"
"03/22/12 09:41:14","37.5266","21.0","214.03","294","60.03","15"
"03/22/12 09:46:15","37.5286","36.4","215.1","143","60.03","15"
"03/22/12 09:51:15","37.5315","43.3","215.17","314","60.03","16"
"03/22/12 09:56:14","37.5348","53.0","214.75","359","60.07","17"
"03/22/12 10:01:14","37.538","43.9","214.28","332","60.03","17"
"03/22/12 10:06:14","37.5412","37.7","214.27","135","60.03","17"
"03/22/12 10:11:15","37.5446","35.4","214.93","127","60.03","17"
"03/22/12 10:16:14","37.5476","34.1","215.02","269","60.03","17"
"03/22/12 10:21:14","37.5509","33.0","214.55","287","60.03","17"
"03/22/12 10:26:14","37.5533","28.4","215.4","158","60.03","18"
"03/22/12 10:31:15","37.556","29.9","215.03","72","60.03","17"
"03/22/12 10:36:14","37.5583","15.9","214.49","125","60.07","17"
"03/22/12 10:41:15","37.5603","32.4","214.7","243","60.0","17"
"03/22/12 10:46:15","37.5624","33.4","214.23","64","60.07","17"
"03/22/12 10:51:14","37.5646","27.9","214.91","76","60.03","17"
"03/22/12 10:56:14","37.5673","30.8","215.64","102","60.07","17"
"03/22/12 11:01:15","37.57","37.2","214.51","252","60.0","17"
"03/22/12 11:06:15","37.5728","35.5","213.92","181","60.03","17"
"03/22/12 11:11:14","37.5759","35.9","214.58","292","60.0","17"
"03/22/12 11:16:15","37.5785","28.5","215.04","267","60.0","17"
"03/22/12 11:21:15","37.5809","28.2","214.03","31","60.03","17"
"03/22/12 11:26:15","37.5829","30.6","213.99","63","60.03","17"
"03/22/12 11:31:14","37.5853","31.5","213.92","90","60.03","17"
"03/22/12 11:36:14","37.5881","30.4","213.52","180","60.0","17"
"03/22/12 11:41:15","37.5907","36.4","214.64","209","60.07","17"
"03/22/12 11:46:14","37.593","32.4","214.45","251","60.03","17"
"03/22/12 11:51:15","37.5952","25.6","214.2","23","60.03","17"
"03/22/12 11:56:15","37.5973","32.1","214.69","252","60.03","17"
"03/22/12 12:01:14","37.5995","23.9","215.23","16","60.03","17"
"03/22/12 12:06:14","37.6017","34.9","215.71","246","60.03","17"
"03/22/12 12:11:15","37.6045","34.9","215.78","103","60.03","17"
"03/22/12 12:16:15","37.6077","41.2","215.54","171","60.03","18"
"03/22/12 12:21:15","37.6116","45.8","215.91","405","60.03","18"
"03/22/12 12:26:16","37.6161","48.3","216.05","356","60.03","18"
"03/22/12 12:31:14","37.6204","52.7","215.57","168","60.03","19"
"03/22/12 12:36:14","37.6245","65.1","215.48","350","60.03","19"
"03/22/12 12:41:15","37.6284","46.0","216.03","112","60.03","19"
"03/22/12 12:46:14","37.6325","61.4","216.52","317","60.07","19"
"03/22/12 12:51:14","37.6376","67.6","216.58","339","60.03","19"
"03/22/12 12:56:14","37.6432","74.3","216.16","369","60.03","19"
"03/22/12 13:01:14","37.6491","81.6","216.63","399","60.03","20"
"03/22/12 13:06:14","37.6553","84.0","215.59","411","60.0","20"
"03/22/12 13:11:14","37.6615","70.0","215.03","354","60.03","21"
"03/22/12 13:16:14","37.6663","62.0","215.72","341","60.0","21"
"03/22/12 13:21:14","37.6703","41.7","215.81","295","60.03","21"
"03/22/12 13:26:14","37.6747","68.0","216.69","340","60.03","21"
"03/22/12 13:31:15","37.6792","39.1","216.39","114","60.03","21"
"03/22/12 13:36:14","37.6831","42.5","216.61","330","60.0","21"
"03/22/12 13:41:14","37.6867","42.9","216.37","119","60.03","21"
"03/22/12 13:46:15","37.6895","35.5","214.28","148","60.03","20"
"03/22/12 13:51:15","37.6917","32.1","214.85","89","60.03","20"
"03/22/12 13:56:14","37.6938","22.7","213.67","226","60.03","20"
"03/22/12 14:01:15","37.696","33.4","215.39","259","60.03","20"
"03/22/12 14:06:14","37.6983","28.1","214.89","72","60.03","20"
"03/22/12 14:11:16","37.7007","27.8","215.57","93","60.03","20"
"03/22/12 14:16:15","37.7031","25.9","215.71","240","60.03","20"
"03/22/12 14:21:15","37.7055","28.0","215.17","117","60.03","19"
"03/22/12 14:26:15","37.7081","38.2","215.99","316","60.03","19"
"03/22/12 14:31:15","37.711","30.7","216.32","250","60.0","19"
"03/22/12 14:36:15","37.7135","33.0","215.88","248","60.03","19"
"03/22/12 14:41:14","37.7158","26.6","215.38","148","60.03","18"
"03/22/12 14:46:14","37.7181","27.3","214.99","206","60.03","18"
"03/22/12 14:51:14","37.7204","31.5","215.51","60","60.03","18"
"03/22/12 14:56:14","37.7226","23.6","214.67","82","60.03","18"
"03/22/12 15:01:15","37.7245","14.6","214.15","93","60.03","17"
"03/22/12 15:06:14","37.7263","21.5","213.6","31","60.03","17"
"03/22/12 15:11:14","37.7279","24.6","213.86","97","60.0","17"
"03/22/12 15:16:14","37.7292","14.3","214.26","292","60.03","17"
"03/22/12 15:21:15","37.7305","16.5","213.81","137","60.03","16"
"03/22/12 15:26:15","37.7317","13.1","213.92","25","60.03","16"
"03/22/12 15:31:15","37.7329","13.5","213.96","205","60.03","15"
"03/22/12 15:36:15","37.7342","20.6","214.12","70","60.03","15"
"03/22/12 15:41:15","37.7354","12.4","214.32","8","60.03","14"
"03/22/12 15:46:14","37.7364","13.9","213.56","15","60.0","13"
"03/22/12 15:51:15","37.7375","11.2","213.77","34","60.03","13"
"03/22/12 15:56:16","37.7385","13.2","213.26","69","60.03","13"
"03/22/12 16:01:14","37.7395","14.5","213.52","57","60.07","13"
"03/22/12 16:06:15","37.7408","26.1","213.58","173","60.07","12"
"03/22/12 16:11:14","37.7421","14.4","214.22","40","60.0","12"
"03/22/12 16:16:15","37.7431","16.5","212.32","3","60.0","12"
"03/22/12 16:21:15","37.7442","20.2","213.85","125","60.03","11"
"03/22/12 16:26:14","37.7452","10.6","213.22","2","60.03","11"
"03/22/12 16:31:15","37.7462","6.5","213.72","172","60.03","11"
"03/22/12 16:36:14","37.7469","6.5","214.27","150","60.03","11"
"03/22/12 16:41:14","37.7477","12.7","213.65","8","60.03","11"
"03/22/12 16:46:15","37.7484","6.3","213.61","208","60.03","11"
"03/22/12 16:51:15","37.749","0.0","213.74","38","60.03","11"
"03/22/12 16:56:15","37.7493","11.8","214.44","9","60.07","11"
"03/22/12 17:01:15","37.7495","0.0","214.38","0","60.07","10"
"03/22/12 17:31:18","37.7495","0.0","212.92","0","60.03","9"
"03/23/12 08:16:14","37.7495","0.0","214.14","0","60.07","10"
"03/23/12 08:21:17","37.7496","0.0","214.15","0","60.03","10"
"03/23/12 08:26:15","37.75","13.6","214.44","1","60.03","11"
"03/23/12 08:31:14","37.7507","13.1","214.49","43","60.03","11"
"03/23/12 08:36:15","37.7515","7.1","214.72","267","60.03","11"
"03/23/12 08:41:15","37.7525","14.7","214.39","28","60.03","11"
"03/23/12 08:46:15","37.7534","10.7","214.46","31","60.0","11"
"03/23/12 08:51:14","37.7543","13.3","213.94","23","60.03","11"
"03/23/12 08:56:15","37.755","7.4","213.91","0","60.03","11"
"03/23/12 09:01:15","37.7557","11.3","214.27","18","60.0","11"
"03/23/12 09:36:14","37.7559","0.0","213.9","0","60.03","9"
"03/23/12 09:46:15","37.7563","5.2","214.22","235","60.0","10"
"03/23/12 09:51:17","37.7567","0.0","213.11","0","60.03","10"
"03/23/12 09:56:15","37.7573","0.0","213.21","0","60.03","10"
"03/23/12 10:01:14","37.758","11.2","214.88","9","60.03","10"
"03/23/12 10:06:15","37.7594","23.0","214.17","95","60.03","10"
"03/23/12 10:11:15","37.7612","18.2","214.36","225","60.07","10"
"03/23/12 10:16:15","37.7632","32.3","214.23","139","60.03","11"
"03/23/12 10:21:16","37.7649","23.3","214.14","160","60.03","11"
"03/23/12 10:26:15","37.7666","11.8","214.65","61","60.03","11"
"03/23/12 10:31:15","37.7681","22.6","215.15","144","60.0","11"
"03/23/12 10:36:15","37.7696","12.2","214.86","27","60.03","11"
"03/23/12 10:41:15","37.771","25.1","214.71","125","60.03","11"
"03/23/12 10:46:14","37.7721","14.7","213.74","6","60.03","11"
"03/23/12 10:51:16","37.7726","11.1","213.89","15","60.03","11"
"03/23/12 10:56:14","37.7731","0.0","213.86","0","60.03","11"
"03/23/12 11:01:14","37.7737","11.7","214.71","8","60.03","11"
"03/23/12 11:06:15","37.7745","10.5","214.42","0","60.0","10"
"03/23/12 11:11:15","37.7753","14.4","214.33","0","60.0","10"
"03/23/12 11:16:15","37.7765","15.6","214.3","34","60.03","10"
"03/23/12 11:21:15","37.7781","29.6","214.49","116","60.07","10"
"03/23/12 11:26:15","37.7809","38.0","214.14","345","60.03","10"
"03/23/12 11:31:15","37.7849","48.4","214.46","422","60.0","11"
"03/23/12 11:36:15","37.79","65.8","215.67","334","60.03","11"
"03/23/12 11:41:15","37.7935","27.6","212.87","193","60.0","11"
"03/23/12 11:46:15","37.796","42.7","214.64","324","60.03","11"
"03/23/12 11:51:15","37.7984","29.2","214.22","110","60.03","11"
"03/23/12 11:56:16","37.8005","21.8","213.4","246","60.07","11"
"03/23/12 12:01:15","37.8037","38.1","214.05","110","60.03","11"
"03/23/12 12:06:15","37.8073","45.5","214.31","149","60.03","12"
"03/23/12 12:11:16","37.8103","44.8","213.86","342","60.0","12"
"03/23/12 12:16:16","37.8132","33.5","214.01","99","60.03","12"
"03/23/12 12:21:15","37.815","32.2","214.45","131","60.03","12"
"03/23/12 12:26:15","37.817","36.4","214.33","76","60.0","12"
"03/23/12 12:31:15","37.8192","31.4","214.14","93","60.0","12"
"03/23/12 12:36:15","37.8227","26.9","214.94","103","60.03","12"
"03/23/12 12:41:15","37.8252","32.9","214.56","79","60.03","12"
"03/23/12 12:46:15","37.8278","34.5","213.9","262","60.0","12"
"03/23/12 12:51:16","37.8303","35.0","214.41","106","60.03","12"
"03/23/12 12:56:14","37.8326","26.5","214.1","14","60.0","11"
"03/23/12 13:01:14","37.8347","32.1","214.75","93","60.03","11"
"03/23/12 13:06:16","37.8369","25.7","214.86","77","60.03","11"
"03/23/12 13:11:15","37.8394","25.7","214.54","68","60.03","11"
"03/23/12 13:16:14","37.8415","17.7","214.57","241","60.0","11"
"03/23/12 13:21:14","37.8434","24.0","214.63","36","60.03","11"
"03/23/12 13:26:15","37.8451","27.8","214.74","94","60.03","11"
"03/23/12 13:31:15","37.8468","15.8","214.31","19","60.03","11"
"03/23/12 13:36:15","37.8486","21.3","214.64","280","60.03","11"
"03/23/12 13:41:16","37.8503","29.3","214.61","106","60.03","11"
"03/23/12 13:46:14","37.8519","31.8","214.24","196","60.0","11"
"03/23/12 13:51:16","37.8536","27.7","214.24","204","60.03","11"
"03/23/12 13:56:15","37.8552","17.0","214.3","19","60.07","11"
"03/23/12 14:01:15","37.8571","24.9","214.04","245","60.0","11"
"03/23/12 14:06:15","37.8591","29.1","214.65","175","60.03","11"
"03/23/12 14:11:15","37.8612","33.1","214.79","130","60.0","12"
"03/23/12 14:16:15","37.8636","26.6","214.32","137","60.0","12"
"03/23/12 14:21:16","37.8656","35.4","214.6","272","60.0","12"
"03/23/12 14:26:16","37.868","18.9","214.2","315","60.03","12"
"03/23/12 14:31:16","37.8699","18.6","214.87","293","60.03","13"
"03/23/12 14:36:15","37.8715","29.0","214.84","45","60.0","13"
"03/23/12 14:41:15","37.8731","20.9","215.24","184","60.07","13"
"03/23/12 14:46:14","37.875","36.8","214.54","73","60.0","13"
"03/23/12 14:51:15","37.8769","29.6","213.85","24","60.03","13"
"03/23/12 14:56:16","37.8797","37.1","214.39","104","60.03","13"
"03/23/12 15:01:14","37.8829","41.8","214.41","233","60.03","13"
"03/23/12 15:06:16","37.8856","37.7","214.08","381","60.03","13"
"03/23/12 15:11:16","37.8886","32.5","213.98","124","60.0","13"
"03/23/12 15:16:15","37.8907","14.7","214.08","86","60.0","13"
"03/23/12 15:21:16","37.8927","37.5","213.62","102","60.03","13"
"03/23/12 15:26:15","37.8944","32.8","214.15","142","60.03","13"
"03/23/12 15:31:16","37.8963","29.5","214.0","87","60.03","13"
"03/23/12 15:36:16","37.8979","19.1","213.95","125","60.03","13"
"03/23/12 15:41:16","37.8991","11.6","213.76","16","60.03","13"
"03/23/12 15:46:14","37.9002","13.5","213.86","3","60.03","13"
"03/23/12 15:51:15","37.9011","14.6","213.67","1","60.03","13"
"03/23/12 15:56:16","37.9022","12.4","213.07","5","60.03","13"
"03/23/12 16:01:15","37.9031","13.9","213.89","27","60.07","12"
"03/23/12 16:06:15","37.9038","15.3","213.47","28","60.07","12"
"03/23/12 16:11:14","37.9043","0.0","212.86","0","60.03","12"
"03/23/12 17:21:16","37.9048","0.0","213.78","0","60.03","10"
"03/23/12 17:26:16","37.9048","0.0","213.27","0","60.03","10"
"03/24/12 08:31:15","37.9054","0.0","213.39","0","60.03","8"
"03/24/12 08:36:16","37.9056","0.0","214.19","0","60.0","9"
"03/24/12 08:51:15","37.9062","0.0","213.94","0","60.03","9"
"03/24/12 08:56:17","37.9066","0.0","214.52","0","60.0","9"
"03/24/12 09:01:16","37.907","12.6","213.35","0","60.0","9"
"03/24/12 09:06:15","37.9076","0.0","213.57","0","60.03","9"
"03/24/12 09:11:17","37.9081","5.9","214.1","205","60.0","9"
"03/24/12 09:16:16","37.9087","10.7","213.53","10","60.0","9"
"03/24/12 09:21:16","37.9094","14.6","213.99","4","60.03","9"
"03/24/12 09:26:17","37.9104","13.6","213.39","1","60.0","9"
"03/24/12 09:31:16","37.9115","14.0","213.72","3","60.0","10"
"03/24/12 09:36:16","37.9127","12.3","214.02","73","60.0","10"
"03/24/12 09:41:16","37.914","19.6","214.67","49","60.03","10"
"03/24/12 09:46:16","37.9157","20.7","214.59","265","60.03","10"
"03/24/12 09:51:16","37.9173","13.8","213.76","97","60.03","10"
"03/24/12 09:56:16","37.9191","16.5","214.69","202","60.03","11"
"03/24/12 10:01:15","37.9209","23.7","214.39","34","60.07","11"
"03/24/12 10:06:16","37.9227","27.1","213.75","111","60.0","11"
"03/24/12 10:11:16","37.924","12.4","214.04","3","60.07","11"
"03/24/12 10:16:15","37.9252","17.0","213.5","3","60.03","11"
"03/24/12 10:21:15","37.9266","17.0","213.71","18","60.03","11"
"03/24/12 10:26:16","37.9281","21.3","212.47","52","60.03","11"
"03/24/12 10:31:16","37.9292","11.3","213.11","10","60.0","11"
"03/24/12 10:36:16","37.93","6.7","213.44","0","60.0","11"
"03/24/12 10:41:17","37.9312","26.3","214.08","89","60.03","11"
"03/24/12 10:46:15","37.9325","24.8","213.76","114","60.0","11"
"03/24/12 10:51:15","37.934","15.5","214.58","221","60.03","11"
"03/24/12 10:56:15","37.9356","12.3","214.22","76","60.03","12"
"03/24/12 11:01:16","37.9372","23.6","213.56","95","60.0","12"
"03/24/12 11:06:17","37.9388","22.2","213.7","13","60.0","13"
"03/24/12 11:11:15","37.9403","13.6","213.4","8","60.0","13"
"03/24/12 11:16:16","37.9416","12.6","213.61","60","60.0","13"
"03/24/12 11:21:16","37.9426","13.7","213.16","109","60.0","13"
"03/24/12 11:26:15","37.9436","17.2","213.46","204","60.03","13"
"03/24/12 11:31:16","37.9447","14.0","213.8","34","60.03","13"
"03/24/12 11:36:15","37.9457","14.1","213.23","81","60.0","13"
"03/24/12 11:41:16","37.9465","9.0","214.01","195","60.03","13"
"03/24/12 11:46:15","37.9481","37.0","214.52","49","60.0","13"
"03/24/12 11:51:16","37.9503","36.3","213.92","247","60.03","13"
"03/24/12 11:56:15","37.9527","33.0","214.24","224","60.0","13"
"03/24/12 12:01:16","37.9551","32.8","213.56","85","60.03","14"
"03/24/12 12:06:16","37.9584","34.8","213.92","272","60.03","14"
"03/24/12 12:11:15","37.9612","62.5","214.85","315","60.0","14"
"03/24/12 12:16:17","37.9664","85.8","216.32","420","60.0","15"
"03/24/12 12:21:15","37.9728","81.7","215.94","404","60.03","15"
"03/24/12 12:26:16","37.9783","62.2","215.5","318","60.03","16"
"03/24/12 12:31:15","37.9819","41.6","214.97","202","60.03","16"
"03/24/12 12:36:16","37.9851","45.2","214.21","352","60.0","16"
"03/24/12 12:41:16","37.9883","39.7","214.24","190","60.03","15"
"03/24/12 12:46:17","37.9923","56.0","214.41","227","60.0","15"
"03/24/12 12:51:17","37.996","42.0","215.1","232","60.03","15"
"03/24/12 12:56:16","38.0","53.7","215.59","352","60.03","15"
"03/24/12 13:01:16","38.0037","36.9","214.79","313","60.0","15"
"03/24/12 13:06:17","38.0065","30.3","213.66","234","60.03","15"
"03/24/12 13:11:15","38.0084","17.7","214.49","255","60.03","15"
"03/24/12 13:16:15","38.0101","21.1","213.98","57","60.0","15"
"03/24/12 13:21:15","38.0117","24.0","214.74","35","60.03","15"
"03/24/12 13:26:15","38.0139","35.7","214.18","92","60.03","15"
"03/24/12 13:31:16","38.0163","37.1","214.35","277","60.03","14"
"03/24/12 13:36:16","38.0187","28.8","214.75","89","60.03","14"
"03/24/12 13:41:17","38.0205","25.3","214.16","271","60.0","15"
"03/24/12 13:46:15","38.022","31.2","215.02","198","60.03","14"
"03/24/12 13:51:17","38.024","26.0","214.3","42","60.03","14"
"03/24/12 13:56:16","38.0261","12.7","214.33","273","60.07","14"
"03/24/12 14:01:16","38.0279","19.8","214.45","276","60.03","14"
"03/24/12 14:06:16","38.03","21.8","214.08","198","60.03","14"
"03/24/12 14:11:16","38.0321","30.4","214.15","151","60.03","13"
"03/24/12 14:16:16","38.0345","17.0","213.46","176","60.03","13"
"03/24/12 14:21:16","38.0365","28.7","214.02","36","60.0","13"
"03/24/12 14:26:16","38.0388","30.8","214.6","87","60.07","13"
"03/24/12 14:31:16","38.0413","25.4","213.26","97","60.03","13"
"03/24/12 14:36:15","38.0434","25.1","214.63","158","60.03","13"
"03/24/12 14:41:15","38.0458","32.6","214.3","165","60.07","13"
"03/24/12 14:46:15","38.0493","42.4","214.29","137","60.03","14"
"03/24/12 14:51:16","38.0536","74.7","214.42","375","60.0","15"
"03/24/12 14:56:15","38.0584","42.4","213.91","139","60.0","15"
"03/24/12 15:01:15","38.0632","62.4","214.66","320","60.03","15"
"03/24/12 15:06:16","38.0686","39.7","215.22","302","60.03","16"
"03/24/12 15:11:16","38.0718","68.1","214.85","380","60.03","17"
"03/24/12 15:16:16","38.0773","56.6","214.88","93","60.07","17"
"03/24/12 15:21:16","38.0803","27.7","213.36","71","60.0","17"
"03/24/12 15:26:16","38.0824","14.0","214.45","32","60.0","17"
"03/24/12 15:31:17","38.0851","26.3","213.71","169","60.0","17"
"03/24/12 15:36:16","38.0874","29.3","213.32","93","60.0","17"
"03/24/12 15:41:15","38.0901","45.0","213.69","330","60.03","18"
"03/24/12 15:46:15","38.0938","32.1","214.08","295","60.03","18"
"03/24/12 15:51:16","38.0957","16.8","213.04","47","60.03","18"
"03/24/12 15:56:15","38.0978","27.5","213.02","117","60.0","18"
"03/24/12 16:01:16","38.1","36.1","213.59","339","60.03","18"
"03/24/12 16:06:16","38.1039","56.9","213.48","393","60.0","19"
"03/24/12 16:11:17","38.1078","55.0","213.34","385","60.03","19"
"03/24/12 16:16:17","38.1138","76.5","214.13","384","60.07","20"
"03/24/12 16:21:15","38.1185","52.4","213.78","342","60.03","20"
"03/24/12 16:26:15","38.1249","82.4","214.89","411","60.03","21"
"03/24/12 16:31:16","38.1312","79.8","215.37","396","60.0","22"
"03/24/12 16:36:16","38.1363","54.1","214.46","372","60.03","23"
"03/24/12 16:41:15","38.1406","46.6","214.81","355","60.03","23"
"03/24/12 16:46:15","38.1428","10.6","214.24","7","60.03","23"
"03/24/12 16:51:15","38.1443","15.1","214.12","20","60.07","22"
"03/24/12 16:56:15","38.1456","15.6","213.92","21","60.07","21"
"03/24/12 17:01:15","38.1469","27.7","214.52","71","60.07","20"
"03/24/12 17:06:15","38.1484","17.7","213.89","25","60.07","20"
"03/24/12 17:11:15","38.15","14.1","214.05","15","60.03","19"
"03/24/12 17:16:16","38.1518","25.6","214.89","190","60.0","18"
"03/24/12 17:21:16","38.1533","29.3","213.93","123","60.03","18"
"03/24/12 17:26:15","38.1547","12.6","213.97","73","60.03","17"
"03/24/12 17:31:16","38.1562","10.4","213.97","54","60.03","17"
"03/24/12 17:36:16","38.1575","14.8","214.07","54","60.0","16"
"03/24/12 17:41:15","38.1587","13.8","213.0","63","60.0","16"
"03/24/12 17:46:16","38.1599","12.1","213.57","15","60.03","16"
"03/24/12 17:51:16","38.1611","23.4","213.4","191","60.03","15"
"03/24/12 17:56:17","38.162","0.2","213.69","0","60.03","15"
"03/25/12 08:11:19","38.1629","11.3","212.98","11","60.03","6"
"03/25/12 08:16:16","38.1635","0.0","213.79","0","60.0","6"
"03/25/12 08:21:16","38.164","10.1","213.51","1","60.03","6"
"03/25/12 08:26:16","38.1647","13.5","214.51","54","60.0","6"
"03/25/12 08:31:16","38.1652","13.2","213.57","6","60.0","6"
"03/25/12 08:36:17","38.1659","15.0","213.14","10","60.0","6"
"03/25/12 08:41:16","38.1665","11.6","213.53","23","60.07","6"
"03/25/12 08:46:17","38.1674","0.0","213.3","1","60.0","6"
"03/25/12 08:51:17","38.1682","12.3","213.42","0","60.03","6"
"03/25/12 08:56:17","38.1691","13.5","214.38","29","60.03","6"
"03/25/12 09:01:15","38.1698","14.0","213.43","98","60.03","6"
"03/25/12 09:06:17","38.1705","0.0","213.6","0","60.03","6"
"03/25/12 09:11:17","38.1712","7.3","212.96","0","60.03","6"
"03/25/12 09:16:17","38.1721","14.9","213.51","30","60.03","6"
"03/25/12 09:21:17","38.173","19.7","214.09","115","60.03","6"
"03/25/12 09:26:17","38.1742","24.3","214.33","201","60.03","6"
"03/25/12 09:31:16","38.1755","17.2","213.62","59","60.0","7"
"03/25/12 09:36:16","38.1769","20.7","214.6","26","60.03","7"
"03/25/12 09:41:16","38.1784","16.0","214.25","23","60.03","7"
"03/25/12 09:46:17","38.18","31.2","213.68","154","60.03","7"
"03/25/12 09:51:17","38.1821","29.1","214.55","105","60.03","7"
"03/25/12 09:56:15","38.184","24.6","213.75","25","60.03","7"
"03/25/12 10:01:16","38.186","33.5","213.65","212","60.0","7"
"03/25/12 10:06:17","38.1879","28.3","213.45","227","60.0","7"
"03/25/12 10:11:16","38.1895","26.6","214.01","51","60.03","7"
"03/25/12 10:16:17","38.1909","18.0","212.69","12","60.0","7"
"03/25/12 10:21:16","38.1926","22.7","213.74","172","60.03","7"
"03/25/12 10:26:17","38.1945","31.6","213.55","166","60.0","7"
"03/25/12 10:31:16","38.1961","23.5","213.69","297","60.0","7"
"03/25/12 10:36:17","38.1982","16.5","213.64","26","60.03","7"
"03/25/12 10:41:16","38.2005","26.1","214.77","93","60.07","7"
"03/25/12 10:46:16","38.2029","36.5","213.98","174","60.03","7"
"03/25/12 10:51:16","38.2055","29.9","214.2","266","60.03","7"
"03/25/12 10:56:16","38.2082","37.4","214.48","291","60.03","7"
"03/25/12 11:01:17","38.2113","35.1","214.42","130","60.03","7"
"03/25/12 11:06:15","38.2147","50.2","214.44","295","60.03","8"
"03/25/12 11:11:16","38.2181","44.3","214.76","185","60.07","8"
"03/25/12 11:16:16","38.2209","25.7","214.03","98","60.03","8"
"03/25/12 11:21:17","38.2231","36.3","213.88","160","60.0","8"
"03/25/12 11:26:17","38.2256","37.1","213.75","119","60.03","7"
"03/25/12 11:31:16","38.228","37.4","214.88","237","60.03","7"
"03/25/12 11:36:17","38.2305","33.2","213.9","255","60.03","7"
"03/25/12 11:41:16","38.2328","28.0","214.2","240","60.0","7"
"03/25/12 11:46:16","38.2352","29.4","214.51","201","60.0","7"
"03/25/12 11:51:17","38.2378","31.5","213.71","97","60.0","7"
