"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/25/12 11:56:15","38.2412","43.3","214.88","223","60.03","7"
"03/25/12 12:01:16","38.2445","33.1","214.64","291","60.03","8"
"03/25/12 12:06:16","38.248","52.5","215.21","310","60.0","8"
"03/25/12 12:11:17","38.251","30.6","214.47","153","60.03","8"
"03/25/12 12:16:15","38.2543","60.6","214.89","380","60.03","8"
"03/25/12 12:21:16","38.2593","76.2","214.95","381","60.03","8"
"03/25/12 12:26:17","38.2636","40.5","214.64","406","60.03","9"
"03/25/12 12:31:16","38.2666","33.3","215.22","122","60.03","8"
"03/25/12 12:36:16","38.2691","26.9","214.37","122","60.0","8"
"03/25/12 12:41:17","38.2711","36.5","214.44","39","60.03","8"
"03/25/12 12:46:17","38.2734","33.9","215.21","259","60.03","8"
"03/25/12 12:51:16","38.2767","35.6","214.86","143","60.03","8"
"03/25/12 12:56:15","38.2801","32.7","215.45","276","60.07","8"
"03/25/12 13:01:17","38.2827","24.4","214.32","110","60.03","8"
"03/25/12 13:06:16","38.2851","45.2","215.3","272","60.03","8"
"03/25/12 13:11:17","38.2895","87.5","215.27","430","60.0","8"
"03/25/12 13:16:16","38.2943","41.1","215.08","199","60.0","8"
"03/25/12 13:21:16","38.2994","64.9","215.39","331","60.0","9"
"03/25/12 13:26:17","38.3045","50.2","215.2","120","60.07","9"
"03/25/12 13:31:16","38.3085","41.2","215.1","324","60.0","9"
"03/25/12 13:36:16","38.3115","38.8","214.96","240","60.0","9"
"03/25/12 13:41:16","38.3141","37.5","214.03","128","60.03","9"
"03/25/12 13:46:17","38.3169","31.2","213.74","79","60.03","9"
"03/25/12 13:51:16","38.3199","36.6","215.06","277","60.03","9"
"03/25/12 13:56:16","38.3229","40.5","214.94","293","60.03","9"
"03/25/12 14:01:16","38.3254","37.3","214.12","208","60.03","8"
"03/25/12 14:06:17","38.3283","46.9","214.43","142","60.03","8"
"03/25/12 14:11:17","38.3309","28.9","214.74","262","60.03","8"
"03/25/12 14:16:17","38.3335","25.7","214.07","189","60.0","8"
"03/25/12 14:21:17","38.3359","39.2","214.89","237","60.0","8"
"03/25/12 14:26:16","38.3386","41.2","214.54","309","60.03","8"
"03/25/12 14:31:16","38.3413","30.6","214.24","227","60.0","8"
"03/25/12 14:36:16","38.3443","37.9","214.42","96","60.07","8"
"03/25/12 14:41:16","38.3472","44.5","214.8","90","60.03","8"
"03/25/12 14:46:16","38.3506","39.6","214.57","113","60.0","8"
"03/25/12 14:51:16","38.3539","37.6","215.4","203","60.03","8"
"03/25/12 14:56:17","38.3567","34.5","214.84","203","60.03","8"
"03/25/12 15:01:17","38.3585","12.5","214.37","19","60.07","8"
"03/25/12 15:06:15","38.3602","18.6","214.65","237","60.0","7"
"03/25/12 15:11:16","38.3622","30.5","213.98","22","60.03","7"
"03/25/12 15:16:17","38.3643","34.1","213.83","241","60.0","7"
"03/25/12 15:21:17","38.3662","30.7","213.61","230","60.0","7"
"03/25/12 15:26:17","38.368","32.6","214.23","135","60.0","6"
"03/25/12 15:31:17","38.3698","17.8","213.81","67","60.03","6"
"03/25/12 15:36:17","38.3717","33.8","213.97","177","60.0","6"
"03/25/12 15:41:16","38.3737","24.9","213.83","162","60.03","6"
"03/25/12 15:46:17","38.3758","24.6","213.21","179","60.03","6"
"03/25/12 15:51:16","38.378","24.9","213.77","24","60.03","6"
"03/25/12 15:56:17","38.3802","32.2","213.94","224","60.07","6"
"03/25/12 16:01:16","38.3821","16.5","213.42","132","60.0","6"
"03/25/12 16:06:16","38.3841","33.8","214.2","132","60.03","6"
"03/25/12 16:11:17","38.3866","28.1","214.01","207","60.03","6"
"03/25/12 16:16:16","38.3889","33.4","213.22","96","60.03","6"
"03/25/12 16:21:15","38.3912","34.6","213.69","90","60.03","6"
"03/25/12 16:26:16","38.3938","43.8","214.98","238","60.03","7"
"03/25/12 16:31:16","38.3965","39.4","213.92","125","60.0","7"
"03/25/12 16:36:17","38.3994","43.3","214.47","275","60.03","7"
"03/25/12 16:41:17","38.4025","33.3","213.99","90","60.0","7"
"03/25/12 16:46:16","38.4047","30.4","214.6","30","60.0","7"
"03/25/12 16:51:17","38.4066","16.6","213.55","184","60.03","7"
"03/25/12 16:56:16","38.4081","16.3","213.57","6","60.03","7"
"03/25/12 17:01:17","38.4091","9.7","213.96","0","60.03","6"
"03/25/12 17:06:16","38.41","12.9","213.22","6","60.03","6"
"03/25/12 17:11:17","38.411","15.6","214.03","86","60.03","6"
"03/25/12 17:16:17","38.4122","14.6","213.2","253","60.03","6"
"03/25/12 17:21:16","38.4131","0.0","212.8","0","60.03","6"
"03/25/12 17:26:16","38.4135","14.1","212.78","39","60.03","5"
"03/25/12 17:56:16","38.414","13.5","212.87","0","60.03","3"
"03/26/12 07:16:16","38.4143","0.0","213.65","0","60.03","-3"
"03/26/12 07:21:18","38.4149","14.7","213.96","36","60.07","-3"
"03/26/12 07:26:16","38.416","14.0","214.6","17","60.03","-3"
"03/26/12 07:31:17","38.4173","12.2","214.35","201","60.0","-2"
"03/26/12 07:36:17","38.4191","17.0","214.85","158","60.0","-2"
"03/26/12 07:41:18","38.4213","26.8","214.14","247","60.03","-1"
"03/26/12 07:46:17","38.4239","31.6","214.04","263","60.0","-1"
"03/26/12 07:51:17","38.4269","35.6","213.18","131","60.03","0"
"03/26/12 07:56:18","38.4301","48.4","213.71","267","60.03","0"
"03/26/12 08:01:18","38.4334","48.9","214.51","328","60.07","0"
"03/26/12 08:06:16","38.4368","50.6","214.4","324","60.03","1"
"03/26/12 08:11:17","38.4404","44.3","214.25","405","60.03","1"
"03/26/12 08:16:16","38.4444","73.6","214.33","411","60.0","1"
"03/26/12 08:21:17","38.4487","73.1","213.9","421","60.03","1"
"03/26/12 08:26:16","38.4536","69.7","214.31","352","60.0","1"
"03/26/12 08:31:17","38.4591","73.8","214.81","367","60.0","2"
"03/26/12 08:36:17","38.465","79.0","214.09","393","60.03","2"
"03/26/12 08:41:17","38.4709","38.6","214.01","410","60.03","2"
"03/26/12 08:46:17","38.474","38.6","213.24","231","60.03","2"
"03/26/12 08:51:17","38.4768","41.4","213.68","277","60.0","2"
"03/26/12 08:56:16","38.4811","54.2","213.95","332","60.0","2"
"03/26/12 09:01:18","38.4853","95.0","215.73","460","60.03","2"
"03/26/12 09:06:17","38.4906","51.0","213.81","256","60.03","2"
"03/26/12 09:11:16","38.4958","61.5","214.56","316","60.03","3"
"03/26/12 09:16:17","38.5021","60.3","214.93","313","60.0","3"
"03/26/12 09:21:16","38.5103","124.6","216.95","583","60.03","3"
"03/26/12 09:26:16","38.5173","102.9","215.6","492","60.03","3"
"03/26/12 09:31:16","38.5237","65.3","214.9","326","60.0","4"
"03/26/12 09:36:17","38.5275","61.1","214.78","430","60.03","4"
"03/26/12 09:41:16","38.5321","81.8","214.63","407","60.03","3"
"03/26/12 09:46:17","38.5389","41.1","214.13","177","60.03","4"
"03/26/12 09:51:17","38.5449","134.0","216.67","631","60.03","4"
"03/26/12 09:56:16","38.5544","79.2","214.97","394","60.03","4"
"03/26/12 10:01:17","38.5621","166.4","216.97","763","60.0","5"
"03/26/12 10:06:17","38.5743","159.0","216.94","736","60.07","6"
"03/26/12 10:11:17","38.5839","95.5","215.34","463","60.03","6"
"03/26/12 10:16:17","38.5959","152.8","217.39","706","60.03","6"
"03/26/12 10:21:17","38.6079","155.3","216.81","718","60.03","7"
"03/26/12 10:26:18","38.6201","157.9","217.53","728","60.03","7"
"03/26/12 10:31:16","38.6316","83.8","215.38","413","60.03","8"
"03/26/12 10:36:17","38.6417","166.8","217.63","764","60.03","8"
"03/26/12 10:41:17","38.6547","169.9","218.66","777","60.03","8"
"03/26/12 10:46:18","38.6677","165.4","218.04","756","60.03","8"
"03/26/12 10:51:18","38.6798","130.7","217.41","606","60.03","8"
"03/26/12 10:56:17","38.6931","119.3","216.73","566","60.07","9"
"03/26/12 11:01:17","38.7047","155.1","218.19","712","60.0","9"
"03/26/12 11:06:16","38.7179","173.8","217.97","796","60.0","9"
"03/26/12 11:11:17","38.7315","175.2","219.02","792","60.03","9"
"03/26/12 11:16:16","38.7449","174.8","218.69","796","60.0","10"
"03/26/12 11:21:17","38.7584","174.6","217.91","798","60.03","10"
"03/26/12 11:26:16","38.7722","176.0","216.52","805","60.0","11"
"03/26/12 11:31:17","38.7861","176.4","217.4","806","60.03","11"
"03/26/12 11:36:17","38.8","180.1","217.27","824","60.03","11"
"03/26/12 11:41:18","38.814","180.7","217.64","823","60.03","11"
"03/26/12 11:46:17","38.828","180.2","217.8","824","60.03","11"
"03/26/12 11:51:16","38.8421","182.5","218.13","823","60.03","11"
"03/26/12 11:56:17","38.8564","182.9","218.36","832","60.07","11"
"03/26/12 12:01:17","38.8706","182.9","217.01","836","60.0","11"
"03/26/12 12:06:17","38.8849","184.3","217.38","842","60.03","11"
"03/26/12 12:11:16","38.8991","183.7","216.95","835","60.0","11"
"03/26/12 12:16:17","38.9136","185.2","217.92","842","60.0","11"
"03/26/12 12:21:17","38.928","184.0","217.97","838","60.03","11"
"03/26/12 12:26:17","38.9424","185.1","217.84","837","60.0","11"
"03/26/12 12:31:18","38.9567","182.3","218.06","830","60.03","11"
"03/26/12 12:36:17","38.9709","184.1","218.15","831","60.0","11"
"03/26/12 12:41:18","38.9851","184.1","217.91","832","60.0","12"
"03/26/12 12:46:17","38.9993","183.3","217.33","831","59.96","12"
"03/26/12 12:51:17","39.0138","185.8","218.13","844","60.03","12"
"03/26/12 12:56:16","39.0281","182.1","217.76","823","60.07","12"
"03/26/12 13:01:16","39.0422","185.4","218.24","832","60.0","12"
"03/26/12 13:06:16","39.0566","184.2","216.86","841","60.0","12"
"03/26/12 13:11:17","39.071","183.4","218.06","832","59.96","13"
"03/26/12 13:16:18","39.0853","182.9","218.42","826","60.03","12"
"03/26/12 13:21:18","39.0994","181.8","219.01","826","60.03","13"
"03/26/12 13:26:18","39.1135","178.2","219.03","805","60.0","12"
"03/26/12 13:31:17","39.1273","178.3","218.75","807","60.0","12"
"03/26/12 13:36:16","39.1412","179.1","218.84","815","60.03","13"
"03/26/12 13:41:18","39.1552","178.7","218.43","805","60.0","12"
"03/26/12 13:46:17","39.1691","177.0","218.2","806","60.03","12"
"03/26/12 13:51:18","39.1829","177.8","218.93","806","60.0","12"
"03/26/12 14:01:16","39.2103","173.9","218.69","794","60.03","12"
"03/26/12 14:06:16","39.2238","172.3","218.26","783","60.03","12"
"03/26/12 14:11:17","39.2372","172.2","217.79","784","60.0","11"
"03/26/12 14:16:16","39.2506","170.0","218.59","772","60.0","11"
"03/26/12 14:21:17","39.2639","169.0","217.76","768","60.0","11"
"03/26/12 14:26:18","39.277","167.0","217.48","766","60.03","11"
"03/26/12 14:31:17","39.2899","166.2","217.5","762","60.0","11"
"03/26/12 14:36:16","39.3027","160.6","217.52","732","60.0","11"
"03/26/12 14:41:17","39.3153","159.3","217.81","733","60.0","11"
"03/26/12 14:46:17","39.3277","159.6","218.29","731","60.0","11"
"03/26/12 14:51:16","39.34","157.1","217.67","721","60.0","11"
"03/26/12 14:56:17","39.352","150.8","218.3","691","60.0","11"
"03/26/12 15:01:18","39.3637","146.6","218.72","674","60.0","11"
"03/26/12 15:06:18","39.375","142.3","217.8","655","60.0","11"
"03/26/12 15:11:17","39.3858","125.3","216.62","586","60.0","11"
"03/26/12 15:16:17","39.3955","105.3","216.11","504","59.96","10"
"03/26/12 15:21:18","39.4045","120.2","216.29","565","60.0","10"
"03/26/12 15:26:18","39.4145","127.8","216.19","597","60.0","10"
"03/26/12 15:31:16","39.4244","127.7","216.86","596","60.0","10"
"03/26/12 15:36:17","39.4342","128.2","217.13","598","60.0","10"
"03/26/12 15:41:17","39.4431","99.2","216.36","477","60.0","10"
"03/26/12 15:46:18","39.4505","97.3","216.63","466","60.0","9"
"03/26/12 15:51:17","39.4586","111.4","216.64","528","60.0","9"
"03/26/12 15:56:17","39.4672","114.9","215.88","543","59.96","9"
"03/26/12 16:01:17","39.4757","108.4","217.16","517","60.03","9"
"03/26/12 16:06:16","39.4832","87.3","215.85","425","60.0","9"
"03/26/12 16:11:16","39.4906","83.2","215.2","407","60.0","9"
"03/26/12 16:16:17","39.4967","74.2","214.94","371","60.0","8"
"03/26/12 16:21:16","39.5018","65.8","215.24","335","59.96","7"
"03/26/12 16:26:17","39.5072","71.0","216.43","356","60.0","7"
"03/26/12 16:31:18","39.5126","73.7","215.64","365","60.0","7"
"03/26/12 16:36:17","39.5178","68.8","215.6","345","60.0","6"
"03/26/12 16:41:16","39.5227","40.4","214.71","261","60.0","6"
"03/26/12 16:46:17","39.5269","44.2","215.06","141","60.0","6"
"03/26/12 16:51:17","39.532","58.4","214.97","165","60.0","6"
"03/26/12 16:56:16","39.5368","70.0","214.95","374","60.0","6"
"03/26/12 17:01:16","39.541","67.1","215.76","327","60.03","6"
"03/26/12 17:06:17","39.5454","48.8","216.2","392","60.0","6"
"03/26/12 17:11:17","39.5492","35.5","215.0","292","60.0","6"
"03/26/12 17:16:17","39.5526","38.7","215.66","126","60.0","6"
"03/26/12 17:21:17","39.5563","38.8","215.33","111","60.0","6"
"03/26/12 17:26:17","39.5599","50.5","214.49","144","60.0","6"
"03/26/12 17:31:17","39.5631","40.2","214.1","307","60.03","6"
"03/26/12 17:36:17","39.5658","29.7","214.16","268","60.0","6"
"03/26/12 17:41:17","39.5682","34.1","215.17","234","60.0","5"
"03/26/12 17:46:18","39.5704","23.8","214.8","206","59.96","5"
"03/26/12 17:51:18","39.5722","31.0","214.33","232","60.0","5"
"03/26/12 17:56:17","39.5738","25.4","213.37","195","60.03","5"
"03/26/12 18:01:17","39.5751","23.2","212.97","146","60.03","5"
"03/26/12 18:06:17","39.5762","6.8","213.49","134","60.03","4"
"03/26/12 18:11:17","39.577","12.7","213.15","19","60.0","4"
"03/26/12 18:16:17","39.5775","13.7","212.56","1","60.0","4"
"03/26/12 18:21:17","39.5777","13.2","213.55","174","60.0","3"
"03/27/12 07:31:18","39.5777","0.0","213.38","0","60.0","3"
"03/27/12 07:36:18","39.5777","0.0","214.25","0","60.03","4"
"03/27/12 07:41:18","39.5782","11.1","212.58","22","60.03","4"
"03/27/12 07:46:19","39.5788","14.3","214.81","15","60.03","4"
"03/27/12 07:51:17","39.5794","0.0","214.04","0","60.03","5"
"03/27/12 07:56:17","39.5799","14.6","214.61","0","60.03","5"
"03/27/12 08:01:18","39.5805","12.9","214.11","49","60.03","5"
"03/27/12 08:06:18","39.581","0.0","214.23","0","60.03","5"
"03/27/12 08:11:18","39.5814","11.9","213.92","3","60.03","6"
"03/27/12 08:16:17","39.5816","9.9","213.9","211","60.0","6"
"03/27/12 08:21:18","39.5821","12.0","213.14","0","60.03","6"
"03/27/12 08:26:18","39.5832","22.7","213.25","292","60.03","6"
"03/27/12 08:31:18","39.5847","19.7","213.25","157","60.03","6"
"03/27/12 08:36:17","39.5861","13.1","213.27","97","60.0","6"
"03/27/12 08:41:18","39.5878","16.8","214.29","251","60.0","6"
"03/27/12 08:46:18","39.5894","14.7","213.41","20","60.0","7"
"03/27/12 08:51:17","39.5902","16.1","213.48","0","60.03","7"
"03/27/12 08:56:18","39.5911","15.0","213.86","34","60.03","7"
"03/27/12 09:01:17","39.5923","16.8","214.79","15","60.03","8"
"03/27/12 09:06:17","39.5937","10.4","213.98","7","60.03","8"
"03/27/12 09:11:19","39.5953","34.0","214.42","289","60.03","8"
"03/27/12 09:16:17","39.5968","26.4","213.9","81","60.03","8"
"03/27/12 09:21:18","39.5985","13.7","213.93","169","60.0","9"
"03/27/12 09:26:18","39.6001","15.2","213.79","27","60.03","9"
"03/27/12 09:31:17","39.6017","18.9","213.83","247","60.03","9"
"03/27/12 09:36:17","39.6039","27.4","214.29","77","60.03","9"
"03/27/12 09:41:18","39.6064","31.5","214.29","146","60.0","9"
"03/27/12 09:46:18","39.6083","13.2","213.61","159","60.0","9"
"03/27/12 09:51:18","39.6098","34.9","212.58","120","60.03","9"
"03/27/12 09:56:17","39.6121","24.6","212.5","177","60.0","9"
"03/27/12 10:01:18","39.614","17.4","213.3","9","60.0","9"
"03/27/12 10:06:18","39.6149","11.6","213.95","3","60.03","9"
"03/27/12 10:11:19","39.6167","34.9","213.37","261","60.03","9"
"03/27/12 10:16:18","39.6184","14.9","213.8","2","60.03","9"
"03/27/12 10:21:18","39.6195","26.1","212.79","86","60.03","9"
"03/27/12 10:26:19","39.6218","25.3","213.6","63","60.0","9"
"03/27/12 10:31:17","39.6234","10.7","214.56","25","60.03","9"
"03/27/12 10:36:18","39.6248","26.1","214.33","307","60.0","9"
"03/27/12 10:41:18","39.6261","11.1","213.74","27","60.03","9"
"03/27/12 10:46:18","39.6269","14.0","214.36","75","60.0","9"
"03/27/12 10:51:17","39.6279","13.5","214.5","4","60.0","9"
"03/27/12 10:56:18","39.6291","22.7","214.78","218","60.03","9"
"03/27/12 11:01:17","39.631","23.0","214.5","16","60.0","9"
"03/27/12 11:06:18","39.6323","0.0","213.81","0","59.96","9"
"03/27/12 11:11:17","39.633","14.2","213.44","1","60.03","9"
"03/27/12 11:16:18","39.6337","21.9","214.17","148","60.0","9"
"03/27/12 11:21:17","39.635","14.2","214.24","57","60.0","9"
"03/27/12 11:26:18","39.6362","14.5","213.92","9","60.03","9"
"03/27/12 11:31:18","39.6371","13.3","213.55","2","60.0","9"
"03/27/12 11:36:18","39.638","11.8","213.97","3","60.03","9"
"03/27/12 11:41:18","39.6384","14.9","213.13","1","60.0","10"
"03/27/12 11:46:17","39.6388","7.5","212.95","0","60.03","10"
"03/27/12 11:51:18","39.6394","6.4","212.6","160","60.0","10"
"03/27/12 11:56:17","39.6397","13.0","212.76","5","60.03","10"
"03/27/12 12:01:17","39.6403","0.0","214.2","73","60.03","10"
"03/27/12 12:06:18","39.6411","18.6","213.52","212","60.03","10"
"03/27/12 12:11:18","39.6423","12.3","213.6","19","60.0","10"
"03/27/12 12:16:17","39.6429","0.0","213.79","0","60.0","10"
"03/27/12 12:21:18","39.6436","0.0","211.86","0","60.0","10"
"03/27/12 12:26:19","39.6438","10.5","212.24","16","60.03","11"
"03/27/12 12:31:18","39.6439","0.0","214.16","0","60.0","9"
"03/27/12 12:36:17","39.6441","0.0","213.64","0","60.0","10"
"03/27/12 12:41:20","39.6447","0.0","213.67","0","60.03","10"
"03/27/12 12:46:18","39.6452","12.5","214.69","0","60.03","10"
"03/27/12 12:51:18","39.6467","39.5","214.43","257","60.03","11"
"03/27/12 12:56:17","39.6504","72.9","215.43","364","60.03","11"
"03/27/12 13:01:18","39.6565","38.5","214.78","137","60.0","11"
"03/27/12 13:06:18","39.6595","43.5","214.04","295","60.0","12"
"03/27/12 13:11:18","39.6629","48.3","214.74","277","60.03","12"
"03/27/12 13:16:18","39.6667","72.0","215.46","362","60.03","12"
"03/27/12 13:21:17","39.6722","140.1","217.22","650","60.0","13"
"03/27/12 13:26:19","39.6826","64.3","215.98","326","60.03","14"
"03/27/12 13:31:17","39.6906","41.5","215.35","223","60.0","14"
"03/27/12 13:36:17","39.6958","160.2","218.77","721","60.03","14"
"03/27/12 13:41:17","39.7074","168.9","217.51","775","60.03","15"
"03/27/12 13:46:18","39.7196","168.6","218.62","774","60.03","16"
"03/27/12 13:51:19","39.7325","164.6","218.27","756","60.0","17"
"03/27/12 13:56:17","39.7453","166.2","217.56","764","60.03","17"
"03/27/12 14:01:18","39.7582","165.5","217.59","762","60.03","18"
"03/27/12 14:06:17","39.771","162.7","217.02","751","60.03","18"
"03/27/12 14:11:18","39.7836","160.0","217.56","736","60.03","18"
"03/27/12 14:16:18","39.7961","159.6","218.12","730","60.0","18"
"03/27/12 14:21:18","39.8084","155.5","217.74","715","60.03","18"
"03/27/12 14:26:19","39.8204","155.4","217.7","715","60.0","19"
"03/27/12 14:31:17","39.8324","152.6","217.72","701","60.0","19"
"03/27/12 14:36:18","39.8443","150.8","217.75","698","60.03","19"
"03/27/12 14:41:17","39.856","149.5","217.6","691","60.03","19"
"03/27/12 14:46:18","39.8674","145.9","217.09","676","60.03","19"
"03/27/12 14:51:18","39.8787","143.3","216.42","667","60.03","19"
"03/27/12 14:56:18","39.8898","139.4","215.99","648","60.03","19"
"03/27/12 15:01:18","39.9008","140.8","217.09","651","60.03","20"
"03/27/12 15:06:17","39.9114","134.7","216.34","632","60.0","20"
"03/27/12 15:11:17","39.9219","134.4","216.41","628","60.0","20"
"03/27/12 15:16:17","39.932","130.0","216.12","608","60.0","20"
"03/27/12 15:21:17","39.942","127.0","217.13","594","60.0","20"
"03/27/12 15:26:18","39.9518","121.5","216.53","568","60.0","20"
"03/27/12 15:31:18","39.9613","120.2","216.29","570","60.03","20"
"03/27/12 15:36:18","39.9702","112.9","216.39","532","60.0","20"
"03/27/12 15:41:17","39.9768","52.2","214.41","343","60.03","20"
"03/27/12 15:46:19","39.9851","112.8","215.29","540","60.03","20"
"03/27/12 15:51:17","39.9936","106.1","215.93","505","60.03","20"
"03/27/12 15:56:18","40.0015","102.3","216.57","491","60.03","20"
"03/27/12 16:01:18","40.0092","93.5","216.6","450","60.0","20"
"03/27/12 16:06:19","40.0164","58.7","214.48","420","60.0","20"
"03/27/12 16:11:18","40.0229","69.9","215.69","354","60.03","20"
"03/27/12 16:16:17","40.0287","63.5","215.11","327","60.0","20"
"03/27/12 16:21:18","40.0357","84.1","215.51","412","60.03","20"
"03/27/12 16:26:18","40.0419","82.1","215.9","404","60.03","20"
"03/27/12 16:31:18","40.0464","49.1","214.15","138","60.03","20"
"03/27/12 16:36:19","40.0524","76.4","215.42","381","60.03","20"
"03/27/12 16:41:19","40.0566","71.7","214.88","360","60.03","20"
"03/27/12 16:46:18","40.0619","65.3","214.4","332","60.03","19"
"03/27/12 16:51:17","40.0666","66.3","214.97","340","60.03","19"
"03/27/12 16:56:18","40.0709","45.3","215.03","402","60.03","19"
"03/27/12 17:01:19","40.0748","42.1","214.76","380","60.03","19"
"03/27/12 17:06:17","40.0785","42.1","214.67","419","60.03","19"
"03/27/12 17:11:18","40.0822","50.5","214.63","297","60.0","19"
"03/27/12 17:16:18","40.0856","45.4","214.39","297","60.03","19"
"03/27/12 17:21:17","40.0887","33.0","214.09","89","60.03","19"
"03/27/12 17:26:18","40.0915","30.8","213.94","139","60.03","19"
"03/27/12 17:31:18","40.0929","2.9","213.31","167","60.03","19"
"03/27/12 17:36:18","40.0937","14.5","212.53","235","60.0","19"
"03/27/12 17:41:18","40.0942","5.5","212.8","139","60.03","18"
"03/27/12 17:46:17","40.0945","10.5","212.67","41","60.0","18"
"03/28/12 08:21:18","40.0947","11.6","214.92","11","60.03","6"
"03/28/12 08:26:19","40.095","6.6","215.04","168","60.0","6"
"03/28/12 08:31:18","40.0958","14.6","214.77","24","60.03","6"
"03/28/12 08:36:19","40.0965","15.5","214.46","56","60.03","6"
"03/28/12 08:41:19","40.0974","0.0","214.29","0","60.03","6"
"03/28/12 08:46:17","40.0984","18.8","215.07","209","60.03","6"
"03/28/12 08:51:18","40.0999","21.0","214.68","235","60.03","6"
"03/28/12 08:56:19","40.1014","13.5","214.8","79","60.03","7"
"03/28/12 09:01:19","40.1025","15.7","214.27","267","60.03","7"
"03/28/12 09:06:17","40.1037","14.2","214.63","15","60.03","7"
"03/28/12 09:11:18","40.1055","31.8","215.9","239","60.03","7"
"03/28/12 09:21:18","40.1106","25.3","213.86","254","60.03","8"
"03/28/12 09:26:17","40.1116","12.3","214.06","44","60.03","7"
"03/28/12 09:31:18","40.1123","0.0","214.43","0","60.0","7"
"03/28/12 09:36:19","40.1128","11.6","214.57","15","60.03","7"
"03/28/12 09:41:18","40.1137","19.5","214.99","231","60.03","7"
"03/28/12 09:46:18","40.1149","6.3","215.11","238","60.03","7"
"03/28/12 09:51:18","40.1159","15.9","215.85","5","60.03","7"
"03/28/12 09:56:19","40.1166","13.1","214.86","37","60.03","7"
"03/28/12 10:01:18","40.1178","22.4","214.83","167","60.03","7"
"03/28/12 10:06:18","40.1201","29.0","214.57","19","60.03","7"
"03/28/12 10:11:19","40.1222","34.8","214.55","269","60.0","8"
"03/28/12 10:16:18","40.1245","29.3","215.46","142","60.03","8"
"03/28/12 10:21:18","40.1269","22.5","214.68","46","60.03","8"
"03/28/12 10:26:18","40.1292","42.9","214.59","209","60.0","8"
"03/28/12 10:31:19","40.1324","52.2","215.59","314","60.03","8"
"03/28/12 10:36:19","40.1361","52.3","215.28","103","60.03","8"
"03/28/12 10:41:19","40.1395","39.0","214.71","367","60.03","9"
"03/28/12 10:46:18","40.1431","52.1","215.33","245","60.0","9"
"03/28/12 10:51:18","40.1471","35.0","214.9","127","60.03","9"
"03/28/12 10:56:19","40.15","35.7","215.05","264","60.03","9"
"03/28/12 11:01:17","40.153","39.6","216.07","264","60.03","9"
"03/28/12 11:06:18","40.1556","28.8","215.67","320","60.0","9"
"03/28/12 11:11:18","40.1572","18.1","216.15","23","60.03","9"
"03/28/12 11:16:19","40.1585","14.7","215.87","5","60.0","9"
"03/28/12 11:21:18","40.1599","14.0","215.71","167","60.03","9"
"03/28/12 11:26:18","40.162","34.4","215.5","96","60.0","9"
"03/28/12 11:31:19","40.1646","37.4","216.4","69","60.03","9"
"03/28/12 11:36:19","40.1669","28.3","215.6","91","60.0","9"
"03/28/12 11:41:18","40.169","28.0","215.16","151","60.0","9"
"03/28/12 11:46:18","40.1709","30.6","214.91","186","60.0","9"
"03/28/12 11:51:18","40.1731","35.9","215.93","171","60.0","9"
"03/28/12 11:56:19","40.1758","33.0","215.75","118","60.03","9"
"03/28/12 12:01:17","40.1786","35.4","214.89","123","60.03","9"
"03/28/12 12:06:18","40.1807","31.9","214.67","145","60.03","9"
"03/28/12 12:11:18","40.1823","10.7","213.47","249","60.0","9"
"03/28/12 12:16:18","40.1839","28.2","213.54","113","60.0","9"
"03/28/12 12:21:18","40.1858","21.4","213.1","19","60.0","9"
"03/28/12 12:26:18","40.1878","20.9","214.1","212","60.03","9"
"03/28/12 12:31:19","40.1895","13.7","214.47","298","60.03","8"
"03/28/12 12:36:18","40.1913","23.2","214.52","14","60.0","9"
"03/28/12 12:41:19","40.1929","14.3","214.07","134","60.0","9"
"03/28/12 12:46:18","40.1942","18.4","214.35","256","60.03","9"
"03/28/12 12:51:18","40.1957","25.4","214.31","86","60.03","9"
"03/28/12 12:56:18","40.197","11.6","214.08","9","60.0","9"
"03/28/12 13:01:18","40.1989","24.4","214.65","195","60.03","8"
"03/28/12 13:06:18","40.2012","28.4","214.81","168","60.03","8"
"03/28/12 13:11:19","40.2039","44.0","215.39","302","60.0","9"
"03/28/12 13:16:18","40.207","47.3","215.14","196","60.03","9"
"03/28/12 13:21:17","40.2105","34.5","215.37","123","60.03","9"
"03/28/12 13:26:18","40.2131","30.2","214.92","229","60.03","9"
"03/28/12 13:31:18","40.2158","30.9","215.72","117","60.0","9"
"03/28/12 13:36:19","40.2185","39.3","215.91","93","60.0","9"
"03/28/12 13:41:19","40.2216","45.1","216.01","158","60.0","9"
"03/28/12 13:46:18","40.2242","40.8","215.55","181","60.0","9"
"03/28/12 13:51:18","40.2269","29.6","215.87","249","60.03","9"
"03/28/12 13:56:19","40.2294","27.6","215.25","70","60.03","9"
"03/28/12 14:01:17","40.2319","29.5","215.27","279","60.0","9"
"03/28/12 14:06:18","40.2343","34.5","214.88","263","60.0","9"
"03/28/12 14:11:18","40.2365","29.9","215.08","218","60.0","9"
"03/28/12 14:16:18","40.2382","11.7","214.26","222","60.0","9"
"03/28/12 14:21:18","40.2399","28.8","214.59","177","60.03","9"
"03/28/12 14:26:19","40.2413","13.9","214.81","6","60.03","9"
"03/28/12 14:31:19","40.243","14.3","214.59","21","60.03","9"
"03/28/12 14:36:19","40.2448","22.8","214.59","264","60.03","9"
"03/28/12 14:41:19","40.2466","35.7","214.88","73","60.03","9"
"03/28/12 14:46:19","40.2488","28.1","215.12","156","60.0","9"
"03/28/12 14:51:18","40.2514","38.0","215.9","289","60.03","9"
"03/28/12 14:56:18","40.2542","34.8","215.73","101","60.0","9"
"03/28/12 15:01:18","40.2572","39.7","214.29","299","60.03","9"
"03/28/12 15:06:18","40.2598","24.9","215.1","161","60.03","9"
"03/28/12 15:11:19","40.2619","32.3","215.06","190","60.0","9"
"03/28/12 15:16:17","40.2639","19.1","214.97","13","60.0","9"
"03/28/12 15:21:18","40.2653","14.8","215.31","57","60.03","9"
"03/28/12 15:26:19","40.2669","21.4","215.69","196","60.03","9"
"03/28/12 15:31:19","40.2689","25.0","215.35","63","60.03","9"
"03/28/12 15:36:19","40.2714","28.3","215.31","163","60.03","9"
"03/28/12 15:41:18","40.2736","24.7","215.99","114","60.03","9"
"03/28/12 15:46:18","40.2757","27.0","215.37","56","60.0","9"
"03/28/12 15:51:19","40.2778","34.2","215.01","95","60.03","9"
"03/28/12 15:56:19","40.2803","28.7","215.6","153","60.03","9"
"03/28/12 16:01:19","40.2827","29.7","215.58","79","60.0","9"
"03/28/12 16:06:19","40.2839","0.0","214.7","263","60.0","10"
"03/28/12 16:11:18","40.2848","11.0","215.37","4","60.03","9"
"03/28/12 16:16:18","40.2863","13.8","215.22","37","60.0","10"
"03/28/12 16:21:19","40.2876","11.1","214.09","65","60.0","9"
"03/28/12 16:26:19","40.2886","14.1","215.06","74","60.03","9"
"03/28/12 16:31:18","40.2898","13.7","214.76","194","60.0","9"
"03/28/12 16:36:18","40.2909","15.3","213.59","6","60.0","9"
"03/28/12 16:41:19","40.2922","13.2","213.62","203","60.03","9"
"03/28/12 16:46:18","40.2934","12.9","212.93","31","60.03","9"
"03/28/12 16:51:19","40.2945","15.5","213.13","5","60.07","9"
"03/28/12 16:56:18","40.2953","0.0","213.72","203","60.03","9"
"03/28/12 17:01:18","40.296","0.0","213.16","132","60.03","9"
"03/28/12 17:06:19","40.2967","12.3","212.59","17","60.03","9"
"03/28/12 17:11:18","40.2973","10.7","213.04","27","60.0","9"
"03/28/12 17:16:18","40.2977","11.3","212.9","0","60.03","9"
"03/28/12 17:21:18","40.298","13.9","212.48","0","60.03","9"
"03/28/12 17:46:18","40.2991","0.0","211.9","0","60.03","8"
"03/28/12 17:51:19","40.2994","1.4","213.57","118","60.07","8"
"03/28/12 17:56:19","40.2998","13.9","213.9","12","60.03","8"
"03/28/12 18:06:19","40.3","0.0","214.1","0","60.0","7"
"03/28/12 18:11:18","40.3","14.1","214.37","0","60.03","6"
"03/29/12 07:21:19","40.3002","0.0","215.43","0","60.0","1"
"03/29/12 07:26:18","40.3004","13.6","215.14","104","60.03","2"
"03/29/12 07:31:19","40.3005","0.0","215.8","0","60.03","2"
"03/29/12 07:36:19","40.3005","0.0","214.57","0","60.03","2"
"03/29/12 07:41:19","40.3006","0.0","215.42","0","60.0","3"
"03/29/12 07:46:20","40.3006","0.0","215.43","0","60.0","3"
"03/29/12 07:51:19","40.3009","11.3","215.28","4","60.03","3"
"03/29/12 07:56:19","40.3013","0.0","215.21","0","60.03","4"
"03/29/12 08:01:20","40.3016","0.0","214.74","0","60.03","4"
"03/29/12 08:06:18","40.3016","0.0","215.45","0","60.03","4"
"03/29/12 08:11:19","40.3019","14.3","215.77","23","60.0","4"
"03/29/12 08:16:18","40.3025","5.3","215.08","0","60.0","4"
"03/29/12 08:26:18","40.3039","0.0","214.51","256","60.03","4"
"03/29/12 08:31:19","40.3047","4.9","214.92","243","60.0","4"
"03/29/12 08:36:18","40.3056","17.6","215.7","92","60.0","4"
"03/29/12 08:41:18","40.3068","12.0","214.57","23","60.03","5"
"03/29/12 08:46:18","40.3082","21.5","214.54","214","60.03","5"
"03/29/12 08:51:18","40.3098","27.5","215.26","169","60.03","5"
"03/29/12 08:56:19","40.3113","31.4","215.48","66","60.03","6"
"03/29/12 09:01:19","40.3131","12.1","215.8","207","60.0","6"
"03/29/12 09:06:19","40.3146","20.2","214.55","24","60.0","6"
"03/29/12 09:11:18","40.3162","11.1","215.25","14","60.03","6"
"03/29/12 09:16:19","40.3178","13.7","215.15","17","60.0","6"
"03/29/12 09:21:19","40.3194","15.6","214.89","19","60.03","6"
"03/29/12 09:26:20","40.3211","24.7","215.42","58","60.03","6"
"03/29/12 09:31:19","40.323","22.3","214.53","247","60.0","6"
"03/29/12 09:36:19","40.3248","17.3","214.71","228","60.03","6"
"03/29/12 09:41:20","40.3267","30.9","214.81","306","60.03","6"
"03/29/12 09:46:20","40.329","34.9","214.87","67","60.03","6"
"03/29/12 09:51:19","40.3313","30.7","214.93","91","60.0","7"
"03/29/12 09:56:19","40.3332","18.3","214.6","165","60.03","7"
"03/29/12 10:01:19","40.3357","43.2","214.58","298","60.0","7"
"03/29/12 10:06:19","40.3386","39.7","214.22","162","60.03","7"
"03/29/12 10:11:19","40.3412","36.0","214.66","261","60.0","7"
"03/29/12 10:16:19","40.3436","28.3","214.7","137","60.03","7"
"03/29/12 10:21:20","40.3459","21.8","214.75","226","60.03","7"
"03/29/12 10:26:18","40.3479","33.4","213.84","37","60.0","6"
"03/29/12 10:31:19","40.3501","34.9","214.78","108","60.0","6"
"03/29/12 10:36:20","40.3525","26.2","215.56","214","60.0","6"
"03/29/12 10:41:18","40.3548","33.3","215.78","246","60.0","6"
"03/29/12 10:46:19","40.3567","21.7","216.03","216","60.03","6"
"03/29/12 10:51:18","40.359","30.3","216.28","213","60.07","6"
"03/29/12 10:56:19","40.3614","30.3","216.75","233","60.03","6"
"03/29/12 11:01:20","40.3643","31.8","215.24","184","60.03","6"
"03/29/12 11:06:18","40.3672","46.1","216.08","184","60.0","6"
"03/29/12 11:11:18","40.3705","39.6","215.9","139","60.03","6"
"03/29/12 11:16:19","40.3744","55.9","216.1","101","60.0","6"
"03/29/12 11:21:18","40.3775","30.6","215.71","183","60.0","6"
"03/29/12 11:26:19","40.3802","33.8","216.13","122","60.03","6"
"03/29/12 11:31:20","40.3834","43.4","215.23","157","60.0","6"
"03/29/12 11:36:19","40.3865","53.1","213.21","254","60.0","6"
"03/29/12 11:41:19","40.3907","44.6","213.24","310","60.03","7"
"03/29/12 11:46:20","40.3952","71.6","214.09","426","60.0","7"
"03/29/12 11:51:19","40.4005","73.8","214.41","369","60.0","7"
"03/29/12 11:56:20","40.4056","69.8","214.24","355","60.03","7"
"03/29/12 12:01:20","40.4118","91.2","215.06","443","60.03","8"
"03/29/12 12:06:18","40.4181","78.3","214.51","391","60.0","8"
"03/29/12 12:11:20","40.4234","62.3","213.8","318","60.0","8"
"03/29/12 12:16:20","40.4276","61.9","214.64","167","60.0","8"
"03/29/12 12:21:18","40.4315","39.6","213.57","397","60.0","8"
"03/29/12 12:26:19","40.4356","66.0","214.23","234","60.03","8"
"03/29/12 12:31:20","40.4399","42.6","214.32","396","60.0","8"
"03/29/12 12:36:19","40.4442","61.6","214.33","317","60.03","8"
"03/29/12 12:41:19","40.4487","43.5","213.92","404","60.0","8"
"03/29/12 12:46:20","40.4524","51.3","214.28","230","60.0","8"
"03/29/12 12:51:18","40.456","47.4","214.62","356","60.03","8"
"03/29/12 12:56:19","40.4593","39.3","212.6","120","60.0","8"
"03/29/12 13:01:19","40.463","41.3","214.95","382","60.07","7"
"03/29/12 13:06:18","40.467","59.9","215.12","356","60.0","7"
"03/29/12 13:11:18","40.4707","49.0","215.95","311","60.03","7"
"03/29/12 13:16:18","40.474","36.1","215.49","209","60.0","7"
"03/29/12 13:21:19","40.4773","49.6","214.39","113","60.03","7"
"03/29/12 13:26:18","40.4807","40.1","215.93","105","60.0","7"
"03/29/12 13:31:20","40.4843","48.9","215.56","141","60.03","7"
"03/29/12 13:36:19","40.4876","44.1","214.97","345","60.0","7"
"03/29/12 13:41:19","40.4906","44.2","214.18","119","60.03","7"
"03/29/12 13:46:19","40.4937","35.7","215.39","280","60.0","7"
"03/29/12 13:51:20","40.4971","48.8","215.46","342","60.07","7"
"03/29/12 13:56:18","40.5007","59.3","214.92","122","60.03","7"
"03/29/12 14:01:19","40.5052","62.7","215.08","324","60.03","7"
"03/29/12 14:06:19","40.5102","70.7","215.16","357","60.03","7"
"03/29/12 14:11:19","40.5157","64.6","215.58","328","60.0","8"
"03/29/12 14:16:19","40.5202","40.0","214.8","392","60.0","7"
"03/29/12 14:21:19","40.5241","44.9","214.91","390","60.03","8"
"03/29/12 14:26:18","40.528","38.0","215.9","122","60.0","8"
"03/29/12 14:31:18","40.5319","48.1","215.97","129","60.03","7"
"03/29/12 14:36:20","40.5354","35.8","216.18","174","60.03","7"
"03/29/12 14:41:18","40.5381","39.6","215.9","122","60.0","7"
"03/29/12 14:46:18","40.5409","41.5","215.8","234","60.03","7"
"03/29/12 14:51:18","40.5438","34.5","215.95","350","60.03","6"
"03/29/12 14:56:20","40.5468","33.7","214.99","274","60.0","6"
"03/29/12 15:01:19","40.5504","63.7","215.62","340","60.03","6"
"03/29/12 15:06:19","40.5543","37.6","215.38","344","60.03","7"
"03/29/12 15:11:18","40.558","50.6","215.1","320","60.0","7"
"03/29/12 15:16:19","40.5625","71.3","215.35","356","60.0","7"
"03/29/12 15:21:19","40.5678","64.6","216.01","330","60.03","7"
"03/29/12 15:26:19","40.5729","70.9","215.99","354","60.03","7"
"03/29/12 15:31:19","40.5783","62.5","215.74","318","60.0","8"
"03/29/12 15:36:18","40.5826","47.2","214.98","371","60.03","8"
"03/29/12 15:41:19","40.5864","43.6","215.64","289","60.03","7"
"03/29/12 15:46:20","40.5904","66.9","215.4","151","60.0","8"
"03/29/12 15:51:18","40.5944","43.9","215.5","117","60.03","7"
"03/29/12 15:56:19","40.5981","53.5","215.57","292","60.03","7"
"03/29/12 16:01:19","40.6018","38.9","215.25","301","60.03","7"
"03/29/12 16:06:20","40.6051","46.2","216.09","341","60.03","7"
"03/29/12 16:11:18","40.6081","39.3","215.36","279","60.03","6"
"03/29/12 16:16:18","40.6105","34.6","215.26","254","60.03","6"
"03/29/12 16:21:18","40.6131","39.0","213.62","283","60.0","6"
"03/29/12 16:26:20","40.6159","33.1","215.6","139","60.03","6"
"03/29/12 16:31:20","40.6194","58.1","215.79","76","60.03","6"
"03/29/12 16:36:18","40.6235","61.0","215.86","311","60.03","6"
"03/29/12 16:41:19","40.6274","56.7","214.95","223","60.03","6"
"03/29/12 16:46:19","40.6305","47.9","214.78","269","60.03","6"
"03/29/12 16:51:18","40.6341","41.9","214.59","351","60.03","6"
"03/29/12 16:56:19","40.6379","61.2","215.2","254","60.07","6"
"03/29/12 17:01:19","40.6421","68.4","215.03","370","60.03","6"
"03/29/12 17:06:19","40.6459","38.5","214.45","301","60.07","7"
"03/29/12 17:11:20","40.6491","34.6","214.32","91","60.03","6"
"03/29/12 17:16:18","40.6521","30.0","215.09","80","60.03","6"
"03/29/12 17:21:20","40.6548","31.9","214.85","81","60.0","6"
"03/29/12 17:26:18","40.6575","36.3","215.33","224","60.03","6"
"03/29/12 17:31:19","40.6599","33.3","214.82","137","60.03","6"
"03/29/12 17:36:20","40.662","15.7","214.71","68","60.0","6"
"03/29/12 17:41:18","40.6638","29.2","214.38","68","60.0","6"
"03/29/12 17:46:19","40.6653","15.6","214.02","3","60.0","5"
"03/29/12 17:51:20","40.6665","13.7","214.41","32","60.03","5"
"03/29/12 17:56:18","40.6675","13.1","214.14","10","60.03","5"
"03/29/12 18:01:20","40.6683","12.5","214.35","5","60.07","4"
"03/29/12 18:06:18","40.6688","0.0","213.36","0","60.03","4"
"03/29/12 18:11:19","40.6694","0.0","213.48","0","60.03","4"
"03/29/12 18:16:18","40.6698","12.5","213.78","67","60.03","4"
"03/29/12 18:21:19","40.6701","11.7","213.32","244","60.03","4"
"03/29/12 18:26:19","40.6705","1.8","213.5","0","60.03","4"
"03/29/12 18:31:20","40.6707","0.0","212.96","0","60.03","4"
"03/29/12 18:36:19","40.671","11.2","214.0","0","60.03","3"
"03/30/12 08:21:21","40.6712","0.0","214.5","0","60.03","1"
"03/30/12 08:26:21","40.6714","0.0","214.71","0","60.0","2"
"03/30/12 08:31:19","40.6718","0.0","214.67","0","60.03","3"
"03/30/12 08:36:22","40.6721","10.7","214.22","13","60.0","3"
"03/30/12 08:41:20","40.6726","11.1","214.5","152","60.03","3"
"03/30/12 08:46:20","40.673","0.0","212.54","122","60.03","3"
"03/30/12 08:56:19","40.6738","11.9","214.01","2","60.0","3"
"03/30/12 09:01:19","40.6742","0.0","213.89","0","60.0","4"
"03/30/12 09:06:20","40.6748","11.8","213.95","0","60.0","4"
"03/30/12 09:11:19","40.6754","0.0","213.47","236","60.03","4"
"03/30/12 09:16:19","40.676","11.4","213.29","5","60.07","4"
"03/30/12 09:21:20","40.6767","12.9","212.93","4","60.03","4"
"03/30/12 09:26:20","40.6774","14.0","213.43","6","60.03","4"
"03/30/12 09:31:19","40.6782","11.4","213.68","51","60.03","4"
"03/30/12 09:36:20","40.679","7.2","214.01","184","60.0","4"
"03/30/12 09:41:19","40.6799","11.8","213.82","58","60.03","4"
"03/30/12 09:46:19","40.6808","13.8","213.78","8","60.0","4"
"03/30/12 09:51:19","40.6819","14.1","213.42","4","60.03","4"
"03/30/12 09:56:19","40.6829","14.8","214.57","12","60.03","4"
"03/30/12 10:01:19","40.684","16.1","214.54","5","60.0","4"
"03/30/12 10:06:19","40.6853","14.1","213.69","16","60.03","4"
"03/30/12 10:11:19","40.6866","12.0","213.47","102","60.03","5"
"03/30/12 10:16:20","40.6879","20.4","214.0","13","60.0","5"
"03/30/12 10:21:19","40.6893","13.7","214.55","4","60.0","5"
"03/30/12 10:26:19","40.6907","17.4","214.1","29","60.03","5"
"03/30/12 10:31:20","40.6922","14.1","214.18","197","60.0","5"
"03/30/12 10:36:20","40.6936","14.2","214.22","47","60.03","5"
"03/30/12 10:41:20","40.695","25.4","213.81","38","60.03","5"
"03/30/12 10:46:19","40.6966","17.8","213.73","140","60.03","5"
"03/30/12 10:51:20","40.6987","25.4","214.89","241","60.0","5"
"03/30/12 10:56:20","40.7009","18.2","214.7","165","60.03","5"
"03/30/12 11:01:20","40.7028","23.1","214.87","268","60.03","5"
"03/30/12 11:06:20","40.7045","21.1","214.5","270","60.0","5"
"03/30/12 11:11:20","40.7062","33.0","214.58","244","60.03","5"
"03/30/12 11:16:20","40.7083","29.2","213.95","264","60.0","5"
"03/30/12 11:21:19","40.7106","28.6","214.42","265","60.03","6"
"03/30/12 11:26:19","40.7134","39.5","214.49","75","60.0","6"
"03/30/12 11:31:19","40.7161","35.6","214.15","206","60.03","6"
"03/30/12 11:36:20","40.7193","51.2","214.59","214","60.03","6"
"03/30/12 11:41:21","40.7232","42.1","215.31","356","60.03","6"
"03/30/12 11:46:20","40.7268","46.0","215.04","126","60.0","6"
"03/30/12 11:51:19","40.7301","37.3","214.76","293","60.0","6"
"03/30/12 11:56:20","40.7334","50.2","215.65","377","60.03","6"
"03/30/12 12:01:19","40.7366","44.3","213.29","337","60.0","6"
"03/30/12 12:06:19","40.7393","26.8","214.19","95","60.03","6"
"03/30/12 12:11:20","40.7415","19.9","213.23","300","60.0","6"
"03/30/12 12:16:19","40.7433","22.5","213.47","272","60.0","6"
"03/30/12 12:21:19","40.745","18.4","214.13","202","60.0","6"
"03/30/12 12:26:20","40.7464","18.0","213.75","225","60.03","6"
"03/30/12 12:31:20","40.748","20.8","213.83","27","60.03","6"
"03/30/12 12:36:19","40.7495","13.3","214.21","18","60.0","6"
"03/30/12 12:41:19","40.7511","15.6","213.92","224","60.03","6"
"03/30/12 12:46:20","40.7527","21.5","213.42","191","60.03","6"
"03/30/12 12:51:19","40.7545","15.4","214.78","17","60.03","6"
"03/30/12 12:56:19","40.756","25.1","214.47","129","60.03","6"
"03/30/12 13:01:20","40.7574","19.6","214.4","21","60.0","6"
"03/30/12 13:06:19","40.7591","29.1","215.06","76","60.03","6"
"03/30/12 13:11:20","40.7611","20.2","215.43","316","60.03","6"
"03/30/12 13:16:20","40.7632","37.7","215.39","142","60.0","6"
"03/30/12 13:21:20","40.7654","25.1","214.79","22","60.0","6"
"03/30/12 13:26:19","40.7676","28.7","214.67","249","60.03","6"
"03/30/12 13:31:19","40.7704","32.9","215.49","228","60.03","6"
"03/30/12 13:36:19","40.7736","41.0","215.58","107","60.0","6"
"03/30/12 13:41:20","40.777","43.1","214.7","267","60.0","6"
"03/30/12 13:46:19","40.7801","48.4","215.15","361","60.03","6"
"03/30/12 13:51:20","40.7833","43.8","214.96","163","60.03","6"
"03/30/12 13:56:20","40.786","38.0","214.97","227","60.03","6"
"03/30/12 14:01:20","40.7884","30.8","214.26","218","60.03","6"
"03/30/12 14:06:19","40.7904","31.2","214.24","52","60.0","6"
"03/30/12 14:11:20","40.7919","13.4","213.76","106","60.0","6"
"03/30/12 14:16:20","40.7931","12.8","213.92","10","60.03","6"
"03/30/12 14:21:20","40.7942","12.6","213.26","98","60.0","6"
"03/30/12 14:26:19","40.7955","26.4","213.64","119","60.0","6"
"03/30/12 14:31:19","40.7968","17.2","213.4","13","60.03","6"
"03/30/12 14:36:20","40.7981","17.1","213.92","8","60.03","6"
"03/30/12 14:41:20","40.7993","15.0","214.42","3","60.0","6"
"03/30/12 14:46:20","40.8001","13.5","214.2","0","60.03","6"
"03/30/12 14:51:20","40.8009","14.3","214.04","9","60.03","6"
"03/30/12 14:56:19","40.8016","0.0","214.11","2","60.03","6"
"03/30/12 15:01:19","40.8023","15.3","213.96","41","60.03","6"
"03/30/12 15:06:20","40.8034","4.6","213.73","127","60.03","6"
"03/30/12 15:11:20","40.8045","14.2","213.55","9","60.0","6"
"03/30/12 15:16:20","40.8058","13.8","213.56","4","60.0","6"
"03/30/12 15:21:21","40.807","14.3","213.48","3","60.0","6"
"03/30/12 15:26:20","40.8083","18.5","214.64","16","60.0","6"
"03/30/12 15:31:19","40.8099","25.4","214.76","258","60.03","6"
"03/30/12 15:36:20","40.8114","13.8","214.56","5","60.03","6"
"03/30/12 15:41:20","40.8128","12.7","215.5","14","60.0","6"
"03/30/12 15:46:20","40.814","20.8","214.56","258","60.03","6"
"03/30/12 15:51:21","40.8152","11.3","214.22","73","60.0","6"
"03/30/12 15:56:19","40.816","13.0","215.13","10","60.03","5"
"03/30/12 16:01:19","40.8169","12.7","214.64","10","60.03","5"
"03/30/12 16:06:20","40.8174","0.0","213.75","180","60.03","5"
"03/30/12 16:11:20","40.8178","0.0","214.89","0","60.03","5"
"03/30/12 16:16:19","40.8183","7.5","214.16","0","60.03","5"
"03/30/12 16:21:20","40.8187","13.8","213.92","10","60.03","5"
"03/30/12 16:26:20","40.8191","0.0","213.81","0","60.0","5"
"03/30/12 16:31:20","40.8197","10.6","212.99","6","60.0","4"
"03/30/12 16:36:19","40.8203","13.9","213.2","13","60.0","4"
"03/30/12 17:01:22","40.8209","0.0","213.61","0","60.07","4"
"03/30/12 17:06:20","40.8212","12.3","213.26","1","60.03","4"
"03/31/12 07:56:23","40.8212","0.0","213.82","0","60.07","2"
"03/31/12 08:01:25","40.8212","0.0","213.43","0","60.03","2"
"03/31/12 08:06:20","40.8212","0.0","213.12","0","60.03","2"
"03/31/12 08:31:20","40.8212","0.0","213.76","0","60.03","4"
"03/31/12 08:36:21","40.8218","14.3","212.55","5","60.03","5"
"03/31/12 08:41:20","40.8224","12.3","213.11","0","60.0","5"
"03/31/12 08:46:20","40.8231","13.8","213.99","0","60.03","5"
"03/31/12 08:51:20","40.8238","15.9","213.43","74","60.03","5"
"03/31/12 08:56:20","40.8246","13.9","214.18","84","60.03","5"
"03/31/12 09:01:21","40.8256","11.5","215.07","1","60.03","5"
"03/31/12 09:06:19","40.8267","14.7","214.9","30","60.03","6"
"03/31/12 09:11:21","40.8277","11.4","213.53","4","60.0","6"
"03/31/12 09:16:20","40.8287","15.5","214.08","63","60.03","6"
"03/31/12 09:21:20","40.8299","22.7","213.65","116","60.0","6"
"03/31/12 09:26:21","40.8313","17.2","214.3","10","60.0","6"
"03/31/12 09:31:20","40.8326","20.2","214.45","250","60.0","6"
"03/31/12 09:36:20","40.8342","18.3","214.53","24","60.03","6"
"03/31/12 09:41:20","40.8359","35.5","214.94","64","60.0","6"
"03/31/12 09:46:21","40.8377","14.8","214.81","286","60.03","6"
"03/31/12 09:51:20","40.8396","29.5","214.77","220","60.03","7"
"03/31/12 09:56:20","40.8415","31.6","213.91","61","60.03","7"
"03/31/12 10:01:21","40.8434","23.5","214.6","230","60.03","7"
"03/31/12 10:06:20","40.8451","32.1","214.26","71","60.03","7"
"03/31/12 10:11:21","40.847","26.3","214.41","47","60.03","7"
"03/31/12 10:16:19","40.8493","34.8","214.97","149","60.03","7"
"03/31/12 10:21:19","40.8515","34.8","214.85","175","60.03","7"
"03/31/12 10:26:20","40.8539","37.7","214.92","282","60.0","8"
"03/31/12 10:31:20","40.8568","35.1","215.28","118","60.0","8"
"03/31/12 10:36:20","40.8603","41.8","215.88","384","60.03","8"
"03/31/12 10:41:21","40.8641","43.8","216.21","337","60.03","9"
"03/31/12 10:46:20","40.8675","51.3","216.28","385","60.0","9"
"03/31/12 10:56:20","40.877","69.0","215.96","344","60.03","9"
"03/31/12 11:01:20","40.8838","112.9","217.49","531","60.03","9"
"03/31/12 11:06:20","40.8909","76.8","216.0","381","60.03","10"
"03/31/12 11:11:20","40.8968","73.7","216.39","370","60.03","10"
"03/31/12 11:16:21","40.9017","57.0","216.32","367","60.0","10"
"03/31/12 11:21:20","40.9064","69.5","216.48","346","60.03","11"
"03/31/12 11:26:21","40.9117","68.5","216.47","346","60.0","11"
"03/31/12 11:31:20","40.9188","124.5","218.13","581","60.03","11"
"03/31/12 11:36:20","40.9286","121.6","217.36","570","60.0","12"
"03/31/12 11:41:20","40.9369","89.8","217.09","438","60.03","13"
"03/31/12 11:46:20","40.9445","113.7","217.85","538","60.03","13"
"03/31/12 11:51:20","40.9547","150.6","216.71","692","60.03","14"
"03/31/12 11:56:21","40.9655","133.1","216.9","620","60.0","14"
"03/31/12 12:01:20","40.9762","133.8","216.43","624","60.07","15"
"03/31/12 12:06:20","40.9867","118.1","216.34","559","60.0","15"
"03/31/12 12:11:20","40.9941","89.0","215.51","433","60.03","15"
"03/31/12 12:16:20","41.0016","99.9","215.77","481","60.0","15"
"03/31/12 12:21:20","41.009","107.1","215.94","512","60.0","15"
"03/31/12 12:26:20","41.0177","118.2","216.55","559","60.0","15"
"03/31/12 12:31:21","41.0272","138.6","217.31","645","60.03","15"
"03/31/12 12:36:20","41.0377","120.8","216.24","574","60.0","15"
"03/31/12 12:41:21","41.0481","137.1","216.62","640","60.03","16"
"03/31/12 12:46:21","41.0572","114.4","215.48","546","60.03","16"
"03/31/12 12:51:19","41.0648","73.6","214.96","371","60.03","16"
"03/31/12 12:56:20","41.0712","85.4","215.12","421","60.03","15"
"03/31/12 13:01:21","41.0779","87.6","215.19","431","60.0","15"
"03/31/12 13:06:21","41.0848","94.5","216.15","455","60.0","15"
"03/31/12 13:11:19","41.0922","99.7","216.8","481","60.03","15"
"03/31/12 13:16:21","41.099","87.8","215.9","429","60.03","15"
"03/31/12 13:21:20","41.1058","90.3","216.1","436","60.03","15"
"03/31/12 13:26:20","41.1124","76.0","215.51","377","60.0","15"
"03/31/12 13:31:20","41.1182","67.3","214.52","343","60.0","14"
"03/31/12 13:36:20","41.1236","62.6","215.31","320","60.03","14"
"03/31/12 13:41:20","41.1285","66.9","215.82","340","60.0","13"
"03/31/12 13:46:21","41.1338","68.2","215.98","341","60.0","13"
"03/31/12 13:51:21","41.1391","65.6","215.8","331","60.03","13"
"03/31/12 13:56:19","41.1435","49.7","214.29","366","60.0","13"
"03/31/12 14:01:20","41.1473","55.3","214.34","123","60.03","13"
"03/31/12 14:06:20","41.1508","44.0","214.84","335","60.0","13"
"03/31/12 14:11:21","41.1536","41.8","214.44","311","60.03","12"
"03/31/12 14:16:21","41.1565","41.5","214.42","278","60.0","12"
"03/31/12 14:21:19","41.159","24.7","213.76","219","60.0","12"
"03/31/12 14:26:21","41.1611","25.2","213.8","243","60.0","11"
"03/31/12 14:31:20","41.163","12.4","213.83","20","60.03","11"
"03/31/12 14:36:21","41.1645","10.2","213.73","5","60.03","11"
"03/31/12 14:41:19","41.1661","29.4","213.16","153","60.03","11"
"03/31/12 14:46:20","41.1677","14.2","214.16","23","60.03","11"
"03/31/12 14:51:20","41.1691","12.7","214.5","86","60.0","10"
"03/31/12 14:56:19","41.1702","15.9","214.07","11","60.0","10"
"03/31/12 15:01:21","41.1714","20.7","213.99","226","60.0","10"
"03/31/12 15:06:21","41.1722","14.9","214.05","1","60.03","10"
"03/31/12 15:11:21","41.1731","13.6","213.37","117","60.03","10"
"03/31/12 15:16:20","41.1743","14.1","213.84","1","60.0","10"
"03/31/12 15:21:20","41.175","11.2","213.34","0","60.03","10"
