"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/31/12 15:26:21","41.1758","13.8","213.44","8","60.03","9"
"03/31/12 15:31:19","41.1766","16.4","213.39","2","60.03","9"
"03/31/12 15:36:20","41.1776","6.8","212.45","55","60.0","9"
"03/31/12 15:41:21","41.1786","12.0","212.91","2","60.03","9"
"03/31/12 15:46:20","41.1796","15.6","212.78","19","60.03","9"
"03/31/12 15:51:21","41.1809","12.0","212.67","291","60.03","9"
"03/31/12 15:56:21","41.1824","28.1","213.5","193","60.07","9"
"03/31/12 16:01:21","41.1837","16.5","213.81","116","60.0","9"
"03/31/12 16:06:19","41.1846","16.0","214.41","39","60.03","9"
"03/31/12 16:11:20","41.1855","14.3","215.03","1","60.03","9"
"03/31/12 16:16:21","41.1862","14.3","214.82","169","60.03","9"
"03/31/12 16:21:21","41.1872","15.5","214.72","40","60.03","9"
"03/31/12 16:26:19","41.1884","14.2","214.32","49","60.0","9"
"03/31/12 16:31:20","41.1891","13.7","214.6","11","60.03","9"
"03/31/12 16:36:20","41.1901","15.3","215.06","17","60.0","9"
"03/31/12 16:41:20","41.1912","14.0","214.97","15","60.03","9"
"03/31/12 16:46:20","41.1927","17.8","215.32","13","60.03","9"
"03/31/12 16:51:21","41.1943","19.1","215.53","212","60.0","9"
"03/31/12 16:56:21","41.1957","21.8","214.94","45","60.0","9"
"03/31/12 17:01:21","41.197","13.9","214.64","189","60.0","9"
"03/31/12 17:06:19","41.1982","15.8","215.13","263","60.03","9"
"03/31/12 17:11:19","41.1991","2.7","216.19","185","60.03","9"
"03/31/12 17:16:20","41.2001","13.7","214.83","6","60.03","9"
"03/31/12 17:21:21","41.2009","12.7","214.25","0","60.03","9"
"03/31/12 17:31:21","41.2018","0.0","213.58","0","60.03","9"
"04/01/12 07:41:25","41.2018","12.3","213.24","8","60.0","6"
"04/01/12 08:06:21","41.2033","0.0","213.5","76","60.03","8"
"04/01/12 08:11:21","41.2039","14.3","213.54","47","60.03","8"
"04/01/12 08:16:21","41.2046","11.6","212.78","113","60.0","9"
"04/01/12 08:21:20","41.2054","0.0","212.55","0","60.0","9"
"04/01/12 08:26:21","41.2059","0.0","213.61","0","60.03","9"
"04/01/12 08:31:21","41.2065","11.2","213.54","100","60.0","9"
"04/01/12 08:36:22","41.2079","22.5","214.18","32","60.0","9"
"04/01/12 08:41:22","41.2094","19.9","214.56","222","60.03","9"
"04/01/12 08:46:20","41.2111","16.9","213.78","212","60.0","9"
"04/01/12 08:51:22","41.2129","15.2","213.98","16","60.0","9"
"04/01/12 08:56:20","41.2146","25.6","214.76","73","60.0","9"
"04/01/12 09:01:21","41.217","28.2","214.51","13","60.03","10"
"04/01/12 09:06:21","41.2201","46.6","214.52","361","60.07","10"
"04/01/12 09:11:21","41.2237","42.5","214.33","184","60.0","11"
"04/01/12 09:16:20","41.2271","35.0","214.08","196","60.03","11"
"04/01/12 09:21:21","41.2302","34.6","215.16","313","60.03","11"
"04/01/12 09:26:20","41.2339","40.5","214.43","147","60.03","11"
"04/01/12 09:31:20","41.2367","33.6","215.18","101","60.03","11"
"04/01/12 09:36:20","41.2396","47.6","215.17","297","60.0","12"
"04/01/12 09:41:22","41.242","15.5","214.8","183","60.03","12"
"04/01/12 09:46:20","41.2441","61.3","215.13","334","60.0","12"
"04/01/12 09:51:21","41.249","70.0","215.14","352","60.0","12"
"04/01/12 09:56:21","41.2547","80.1","215.9","392","60.0","13"
"04/01/12 10:01:21","41.2611","38.1","215.61","370","60.0","13"
"04/01/12 10:06:20","41.2674","137.4","217.5","641","60.0","14"
"04/01/12 10:11:20","41.2769","158.8","217.32","732","60.03","15"
"04/01/12 10:16:22","41.2872","157.2","217.64","721","60.07","17"
"04/01/12 10:21:21","41.2966","105.0","215.99","502","60.03","17"
"04/01/12 10:26:21","41.3071","100.1","216.19","480","60.03","18"
"04/01/12 10:31:21","41.3168","135.5","216.61","636","60.03","19"
"04/01/12 10:36:21","41.3275","163.1","217.45","749","60.03","19"
"04/01/12 10:41:20","41.3347","124.3","216.45","581","60.03","19"
"04/01/12 10:46:21","41.3439","93.8","215.27","454","60.03","20"
"04/01/12 10:51:21","41.352","122.9","216.57","581","60.03","20"
"04/01/12 10:56:21","41.3619","141.4","217.15","656","60.03","20"
"04/01/12 11:01:21","41.3734","127.5","216.95","591","60.0","20"
"04/01/12 11:06:21","41.3838","68.9","215.12","348","60.0","21"
"04/01/12 11:11:21","41.3943","163.4","217.36","755","60.03","22"
"04/01/12 11:16:20","41.408","187.0","217.99","853","60.03","24"
"04/01/12 11:21:20","41.4135","60.1","214.75","219","60.03","23"
"04/01/12 11:26:21","41.4244","87.5","215.64","429","60.0","24"
"04/01/12 11:31:21","41.4365","185.5","220.35","836","60.03","25"
"04/01/12 11:36:21","41.4483","195.6","219.87","881","60.03","25"
"04/01/12 11:41:21","41.4569","112.9","217.75","532","60.0","25"
"04/01/12 11:46:21","41.4628","64.6","217.3","326","60.03","24"
"04/01/12 11:51:20","41.4675","62.9","216.29","323","60.0","23"
"04/01/12 11:56:21","41.4717","39.5","216.15","253","60.03","23"
"04/01/12 12:01:20","41.4771","50.8","216.16","96","59.96","22"
"04/01/12 12:06:20","41.484","113.1","217.64","530","60.0","22"
"04/01/12 12:11:21","41.4908","61.2","216.48","314","60.03","22"
"04/01/12 12:16:20","41.5007","196.3","219.38","885","60.03","23"
"04/01/12 12:21:20","41.515","114.1","216.92","537","60.0","24"
"04/01/12 12:26:21","41.5222","83.5","216.14","408","60.0","23"
"04/01/12 12:31:21","41.5336","126.3","217.25","594","60.03","25"
"04/01/12 12:36:21","41.5416","88.9","216.01","436","60.07","24"
"04/01/12 12:41:20","41.5515","163.8","217.59","750","60.03","25"
"04/01/12 12:46:21","41.563","108.7","216.03","517","60.0","25"
"04/01/12 12:51:21","41.5753","177.4","218.38","808","60.03","26"
"04/01/12 12:56:22","41.5833","45.4","215.85","90","60.03","25"
"04/01/12 13:01:21","41.5863","32.7","215.28","318","60.03","24"
"04/01/12 13:06:21","41.5893","35.1","214.84","98","60.03","22"
"04/01/12 13:11:21","41.593","39.6","215.57","395","60.0","20"
"04/01/12 13:16:21","41.5985","87.5","216.84","428","60.03","20"
"04/01/12 13:21:20","41.606","97.3","216.41","469","60.0","20"
"04/01/12 13:26:21","41.6183","110.2","216.37","522","60.03","22"
"04/01/12 13:31:21","41.6259","69.4","215.96","350","60.03","22"
"04/01/12 13:36:21","41.6319","72.9","215.53","366","60.0","22"
"04/01/12 13:41:20","41.6426","176.7","218.36","804","60.0","24"
"04/01/12 13:46:21","41.6553","163.7","217.64","752","60.0","26"
"04/01/12 13:51:20","41.6675","170.4","218.05","778","60.0","27"
"04/01/12 13:56:20","41.6814","192.8","218.68","870","60.03","30"
"04/01/12 14:01:21","41.6906","169.0","217.85","770","60.0","29"
"04/01/12 14:06:21","41.7034","61.7","214.52","318","60.0","30"
"04/01/12 14:11:20","41.7074","40.5","215.48","101","60.03","29"
"04/01/12 14:16:21","41.7161","106.7","216.66","509","60.0","29"
"04/01/12 14:21:21","41.7217","45.7","215.48","301","60.03","27"
"04/01/12 14:26:21","41.7266","70.9","215.73","357","60.0","26"
"04/01/12 14:31:20","41.7321","65.4","215.54","333","60.03","26"
"04/01/12 14:36:20","41.7368","41.5","214.91","236","60.0","25"
"04/01/12 14:41:20","41.742","81.2","215.57","400","60.0","25"
"04/01/12 14:46:20","41.7473","44.6","215.37","343","60.0","24"
"04/01/12 14:51:21","41.7497","14.3","214.5","199","60.03","23"
"04/01/12 14:56:21","41.7514","13.4","214.6","13","60.0","23"
"04/01/12 15:01:21","41.7525","12.1","213.72","111","60.0","21"
"04/01/12 15:06:22","41.7537","24.9","213.96","40","60.0","19"
"04/01/12 15:11:20","41.755","13.0","213.6","5","60.0","19"
"04/01/12 15:16:21","41.756","13.2","213.87","35","60.0","17"
"04/01/12 15:21:22","41.7579","25.1","215.53","114","60.0","17"
"04/01/12 15:26:21","41.7597","32.9","214.01","130","60.0","15"
"04/01/12 15:31:22","41.7616","35.0","214.95","168","60.0","15"
"04/01/12 15:36:22","41.7651","65.3","215.17","291","60.03","15"
"04/01/12 15:41:22","41.7713","98.9","216.53","478","60.0","15"
"04/01/12 15:46:21","41.7768","53.1","215.01","369","60.0","15"
"04/01/12 15:51:21","41.7808","44.3","215.78","383","60.03","15"
"04/01/12 15:56:21","41.7864","76.4","215.97","378","60.0","15"
"04/01/12 16:01:22","41.7934","68.7","216.72","342","60.03","16"
"04/01/12 16:06:20","41.797","43.4","215.37","299","60.03","15"
"04/01/12 16:11:21","41.8004","51.0","215.64","385","60.0","15"
"04/01/12 16:16:22","41.8043","94.2","217.16","452","60.03","15"
"04/01/12 16:21:20","41.8097","45.0","215.66","212","60.03","15"
"04/01/12 16:26:21","41.8125","28.1","214.51","255","60.0","15"
"04/01/12 16:31:20","41.8156","28.3","214.73","74","60.03","15"
"04/01/12 16:36:21","41.8182","45.3","214.68","334","60.0","14"
"04/01/12 16:41:22","41.8226","82.9","216.3","406","60.03","14"
"04/01/12 16:46:22","41.8269","38.3","214.94","230","60.0","14"
"04/01/12 16:51:20","41.8297","25.1","214.63","215","60.0","13"
"04/01/12 16:56:21","41.8317","33.4","214.36","161","60.03","13"
"04/01/12 17:01:22","41.8336","17.9","215.29","202","60.0","13"
"04/01/12 17:06:20","41.8353","21.0","214.49","275","60.03","13"
"04/01/12 17:11:21","41.8368","17.5","214.67","17","60.03","12"
"04/01/12 17:16:21","41.8382","31.1","214.64","57","60.0","12"
"04/01/12 17:21:21","41.8393","11.9","214.08","78","60.0","12"
"04/01/12 17:26:21","41.84","14.7","214.75","13","60.03","11"
"04/01/12 17:31:21","41.8405","15.1","214.74","5","60.03","11"
"04/01/12 17:36:22","41.8415","13.8","214.16","10","60.03","11"
"04/01/12 17:41:22","41.8425","23.0","215.27","196","60.03","11"
"04/01/12 17:46:22","41.8439","12.2","215.81","5","60.03","11"
"04/01/12 17:51:20","41.8446","0.0","214.83","1","60.03","11"
"04/01/12 18:01:21","41.8455","0.0","214.83","0","60.03","10"
"04/02/12 07:41:24","41.8466","12.3","213.72","0","60.03","4"
"04/02/12 07:46:21","41.847","0.0","213.83","0","60.03","4"
"04/02/12 07:51:21","41.8476","12.5","213.34","3","60.0","4"
"04/02/12 07:56:21","41.8479","11.3","212.93","1","60.0","4"
"04/02/12 08:01:22","41.8484","0.0","213.17","0","60.03","4"
"04/02/12 08:06:21","41.8489","11.7","213.86","2","60.03","4"
"04/02/12 08:11:21","41.8499","16.1","213.48","27","60.03","4"
"04/02/12 08:16:20","41.8511","12.1","213.02","37","60.03","5"
"04/02/12 08:21:21","41.8523","14.1","213.48","8","60.0","5"
"04/02/12 08:26:22","41.853","15.6","213.95","3","60.03","5"
"04/02/12 08:31:21","41.8536","0.0","213.05","0","60.0","5"
"04/02/12 08:36:22","41.8547","13.0","213.24","270","60.03","5"
"04/02/12 08:41:22","41.8561","10.3","212.39","57","60.03","5"
"04/02/12 08:46:21","41.8574","13.5","213.82","117","60.0","5"
"04/02/12 08:51:21","41.8589","12.9","213.5","36","60.0","5"
"04/02/12 08:56:21","41.8605","10.8","214.64","18","60.03","5"
"04/02/12 09:01:22","41.8621","18.2","214.33","292","60.0","5"
"04/02/12 09:06:22","41.8644","34.7","214.28","216","60.03","5"
"04/02/12 09:11:20","41.8658","13.8","214.04","13","60.0","5"
"04/02/12 09:16:22","41.8675","34.9","213.5","254","60.0","5"
"04/02/12 09:21:21","41.8691","25.3","214.45","164","60.03","5"
"04/02/12 09:26:21","41.8708","20.0","214.06","246","60.0","5"
"04/02/12 09:31:22","41.8721","20.3","214.87","199","60.03","6"
"04/02/12 09:36:20","41.8733","0.0","212.93","0","60.03","6"
"04/02/12 09:41:22","41.8759","31.9","214.23","278","60.0","6"
"04/02/12 09:46:22","41.8789","46.9","214.22","242","60.03","6"
"04/02/12 09:51:22","41.883","48.1","214.6","77","60.03","6"
"04/02/12 09:56:21","41.8872","64.2","214.37","331","60.0","6"
"04/02/12 10:01:22","41.8922","64.3","214.58","331","60.0","6"
"04/02/12 10:06:21","41.8948","61.8","214.15","321","60.0","6"
"04/02/12 10:11:21","41.8985","44.4","214.09","156","60.03","6"
"04/02/12 10:16:22","41.9048","53.7","213.99","411","59.96","7"
"04/02/12 10:21:21","41.9091","78.4","215.61","389","60.03","7"
"04/02/12 10:26:22","41.9149","74.1","214.98","368","60.03","7"
"04/02/12 10:31:22","41.9206","79.3","215.72","388","60.0","8"
"04/02/12 10:36:21","41.9264","80.4","215.43","396","60.03","8"
"04/02/12 10:41:21","41.9331","87.5","215.37","425","60.03","8"
"04/02/12 10:46:21","41.9394","68.4","213.87","349","60.03","9"
"04/02/12 10:51:22","41.945","76.0","214.28","381","60.03","9"
"04/02/12 10:56:20","41.9509","82.8","215.14","410","60.07","9"
"04/02/12 11:01:21","41.9578","86.4","216.34","420","60.0","9"
"04/02/12 11:06:21","41.9647","93.3","216.55","451","60.0","9"
"04/02/12 11:11:20","41.9741","140.1","216.86","650","60.0","10"
"04/02/12 11:16:22","41.9833","194.2","217.59","884","60.0","11"
"04/02/12 11:21:22","41.9982","196.9","216.93","896","60.0","12"
"04/02/12 11:26:22","42.0121","158.9","216.79","733","60.03","13"
"04/02/12 11:31:22","42.0223","104.9","215.14","507","60.03","13"
"04/02/12 11:36:21","42.0298","102.1","216.13","491","59.96","13"
"04/02/12 11:41:22","42.0385","156.1","216.77","722","60.0","13"
"04/02/12 11:46:21","42.0475","89.1","215.14","435","60.0","13"
"04/02/12 11:51:21","42.0558","98.4","215.77","471","60.0","13"
"04/02/12 11:56:22","42.063","83.5","215.92","410","60.03","12"
"04/02/12 12:01:22","42.0689","73.7","214.63","367","60.03","12"
"04/02/12 12:06:21","42.0766","125.0","215.88","587","60.0","12"
"04/02/12 12:11:21","42.0892","178.4","217.03","815","60.0","13"
"04/02/12 12:16:21","42.1007","126.9","215.8","596","60.0","13"
"04/02/12 12:21:21","42.112","162.4","216.13","750","59.96","14"
"04/02/12 12:26:22","42.1257","181.9","217.55","828","60.0","15"
"04/02/12 12:31:21","42.139","164.5","216.31","753","60.0","15"
"04/02/12 12:36:21","42.1502","155.1","217.01","716","60.0","15"
"04/02/12 12:41:22","42.1594","124.8","216.03","588","60.0","15"
"04/02/12 12:46:21","42.1691","118.6","215.77","561","60.0","14"
"04/02/12 12:51:22","42.1781","115.7","216.07","547","60.03","14"
"04/02/12 12:56:20","42.1853","93.8","215.32","456","60.03","13"
"04/02/12 13:01:21","42.1984","196.6","217.98","883","60.0","15"
"04/02/12 13:06:21","42.2137","195.5","218.39","885","60.03","16"
"04/02/12 13:11:21","42.2286","188.8","218.18","862","60.0","17"
"04/02/12 13:16:22","42.2431","183.2","216.77","834","60.0","17"
"04/02/12 13:21:22","42.2574","181.6","216.97","833","60.03","18"
"04/02/12 13:26:20","42.2713","179.3","218.21","818","60.0","18"
"04/02/12 13:31:22","42.2853","177.6","218.38","808","60.0","18"
"04/02/12 13:36:22","42.299","175.0","217.91","794","60.0","18"
"04/02/12 13:41:21","42.3125","173.8","217.14","791","60.0","18"
"04/02/12 13:46:22","42.3261","174.1","217.03","796","60.03","18"
"04/02/12 13:51:20","42.3396","172.5","217.08","789","60.03","18"
"04/02/12 13:56:21","42.3529","169.3","217.97","774","59.96","18"
"04/02/12 14:01:22","42.366","165.0","218.16","759","60.03","18"
"04/02/12 14:06:21","42.3787","164.1","217.54","756","60.03","18"
"04/02/12 14:11:22","42.3916","164.4","217.8","754","60.03","18"
"04/02/12 14:21:20","42.4167","158.8","218.17","731","60.0","18"
"04/02/12 14:26:21","42.429","158.1","218.38","726","60.03","17"
"04/02/12 14:31:21","42.4413","156.3","218.57","718","60.0","17"
"04/02/12 14:36:22","42.4534","154.3","217.88","709","60.0","17"
"04/02/12 14:41:22","42.4654","152.8","218.06","701","60.0","17"
"04/02/12 14:46:22","42.4771","150.4","218.39","690","60.03","17"
"04/02/12 14:51:22","42.4888","147.5","218.59","679","60.0","17"
"04/02/12 14:56:22","42.5001","145.5","218.33","667","60.03","17"
"04/02/12 15:01:22","42.5114","144.0","217.22","660","60.0","17"
"04/02/12 15:06:22","42.5225","142.8","216.91","666","60.0","17"
"04/02/12 15:11:21","42.5336","142.0","216.88","659","60.0","17"
"04/02/12 15:16:22","42.5446","142.0","216.29","660","60.0","17"
"04/02/12 15:21:22","42.5556","138.6","216.42","645","60.0","17"
"04/02/12 15:26:22","42.5663","139.4","217.37","643","60.0","17"
"04/02/12 15:31:21","42.5771","142.6","217.26","662","60.03","17"
"04/02/12 15:36:22","42.5858","69.0","215.39","347","60.0","15"
"04/02/12 15:41:21","42.592","86.5","215.3","418","60.0","15"
"04/02/12 15:46:21","42.6004","125.0","216.01","590","60.0","15"
"04/02/12 15:51:22","42.6073","46.2","213.97","281","60.03","15"
"04/02/12 15:56:22","42.6145","104.8","215.38","500","60.03","14"
"04/02/12 16:01:21","42.6233","102.8","216.32","492","60.0","15"
"04/02/12 16:06:22","42.6304","85.0","215.72","417","60.0","14"
"04/02/12 16:11:22","42.6364","59.7","214.71","396","60.0","14"
"04/02/12 16:16:21","42.6425","67.2","215.39","343","60.0","14"
"04/02/12 16:21:21","42.6475","112.9","216.01","535","60.0","13"
"04/02/12 16:26:22","42.6538","41.5","214.91","285","60.03","13"
"04/02/12 16:31:21","42.6581","37.7","214.36","299","60.03","13"
"04/02/12 16:36:21","42.6635","98.7","215.62","473","60.03","13"
"04/02/12 16:41:22","42.6696","62.3","214.89","397","60.0","13"
"04/02/12 16:46:22","42.6757","75.9","215.31","250","60.03","13"
"04/02/12 16:51:21","42.6807","89.9","215.61","439","60.03","13"
"04/02/12 16:56:22","42.6872","75.0","215.56","375","60.03","13"
"04/02/12 17:01:21","42.6924","62.0","214.52","321","60.03","13"
"04/02/12 17:06:21","42.6969","44.0","214.59","344","60.03","13"
"04/02/12 17:11:22","42.7008","45.3","214.88","348","60.03","13"
"04/02/12 17:16:20","42.7046","56.3","214.69","163","60.03","13"
"04/02/12 17:21:22","42.7083","40.0","214.8","121","60.03","13"
"04/02/12 17:26:21","42.7116","39.3","215.53","306","60.03","13"
"04/02/12 17:31:21","42.7145","40.1","214.46","303","60.0","12"
"04/02/12 17:36:21","42.7171","35.4","213.87","276","60.03","12"
"04/02/12 17:41:21","42.7195","25.1","214.42","110","60.03","11"
"04/02/12 17:46:22","42.7215","17.6","214.07","103","60.03","11"
"04/02/12 17:51:22","42.7233","19.8","214.0","136","60.03","11"
"04/02/12 17:56:21","42.7244","16.4","213.78","31","60.07","11"
"04/02/12 18:01:21","42.7253","8.3","213.8","0","60.03","10"
"04/02/12 18:06:21","42.7258","0.0","213.22","0","60.03","10"
"04/02/12 18:11:21","42.7261","13.9","213.55","1","60.03","9"
"04/02/12 18:16:21","42.7263","5.8","213.31","0","60.03","9"
"04/02/12 18:21:21","42.7266","0.0","213.43","0","60.03","9"
"04/03/12 08:31:22","42.727","11.1","213.85","19","60.03","6"
"04/03/12 08:41:21","42.7277","14.2","213.21","0","60.03","7"
"04/03/12 08:46:21","42.7281","12.2","213.32","2","60.0","7"
"04/03/12 08:51:22","42.7287","14.5","213.97","3","60.03","7"
"04/03/12 08:56:22","42.7293","0.0","213.77","101","60.0","7"
"04/03/12 09:01:21","42.7301","14.2","213.55","4","60.0","7"
"04/03/12 09:06:22","42.7306","13.0","213.77","4","60.0","7"
"04/03/12 09:11:21","42.7313","0.0","213.33","0","60.03","7"
"04/03/12 09:16:22","42.7322","9.8","213.83","219","60.0","8"
"04/03/12 09:21:22","42.7332","3.9","213.94","199","60.0","8"
"04/03/12 09:26:23","42.734","13.3","214.56","4","60.03","8"
"04/03/12 09:31:23","42.7351","15.2","213.92","43","60.03","8"
"04/03/12 09:36:21","42.7363","14.0","213.79","212","60.03","9"
"04/03/12 09:41:22","42.7375","12.0","213.62","0","60.0","9"
"04/03/12 09:46:22","42.7383","10.1","214.0","186","60.0","9"
"04/03/12 09:51:22","42.7392","14.1","213.49","250","60.0","9"
"04/03/12 09:56:23","42.7403","16.1","213.12","16","60.03","9"
"04/03/12 10:01:23","42.7417","11.9","213.42","102","60.03","9"
"04/03/12 10:06:21","42.7437","34.8","214.89","300","60.03","9"
"04/03/12 10:11:21","42.7469","34.2","214.52","120","60.07","9"
"04/03/12 10:16:22","42.749","13.0","213.09","163","60.03","9"
"04/03/12 10:21:22","42.7504","17.6","213.08","161","60.03","10"
"04/03/12 10:26:23","42.752","13.2","213.47","247","60.03","9"
"04/03/12 10:31:21","42.7539","22.6","214.0","16","60.03","10"
"04/03/12 10:36:22","42.7561","41.6","213.92","377","60.03","10"
"04/03/12 10:41:22","42.7601","53.6","213.79","214","60.03","10"
"04/03/12 10:46:22","42.7644","45.9","213.95","402","60.0","11"
"04/03/12 10:51:22","42.768","62.0","215.11","318","60.0","11"
"04/03/12 10:56:21","42.7722","65.7","215.48","277","60.03","11"
"04/03/12 11:01:22","42.7766","69.3","215.84","348","60.0","11"
"04/03/12 11:06:21","42.7817","44.3","215.46","207","60.0","12"
"04/03/12 11:11:21","42.7863","75.1","215.91","371","60.07","12"
"04/03/12 11:16:22","42.7919","98.7","215.92","476","60.0","12"
"04/03/12 11:21:23","42.8016","91.6","216.28","443","60.03","13"
"04/03/12 11:26:22","42.8099","105.1","215.72","498","60.03","13"
"04/03/12 11:31:22","42.8205","113.7","215.67","539","60.0","15"
"04/03/12 11:36:22","42.8319","152.2","215.56","706","60.0","15"
"04/03/12 11:41:21","42.8438","106.0","214.81","507","60.03","17"
"04/03/12 11:46:22","42.8531","136.7","217.25","636","60.0","17"
"04/03/12 11:51:21","42.8638","91.3","215.94","441","60.03","17"
"04/03/12 11:56:22","42.8746","116.3","216.26","548","60.03","17"
"04/03/12 12:01:23","42.8833","102.4","216.66","492","60.0","17"
"04/03/12 12:06:21","42.8919","81.3","215.69","402","60.0","17"
"04/03/12 12:11:22","42.8988","124.2","217.25","579","60.03","17"
"04/03/12 12:16:22","42.9087","99.9","216.17","480","60.0","17"
"04/03/12 12:21:22","42.9171","101.1","215.35","485","60.0","17"
"04/03/12 12:26:22","42.926","105.4","216.71","501","60.03","18"
"04/03/12 12:31:22","42.9335","160.1","217.12","730","60.03","17"
"04/03/12 12:36:22","42.9422","196.6","218.17","887","60.0","17"
"04/03/12 12:41:23","42.9539","196.5","217.65","882","60.0","18"
"04/03/12 12:46:22","42.9665","195.3","218.01","881","60.03","19"
"04/03/12 12:51:22","42.979","75.1","215.72","373","60.03","20"
"04/03/12 12:56:22","42.9922","188.9","218.4","859","60.03","20"
"04/03/12 13:01:23","43.0064","185.3","217.66","846","60.03","21"
"04/03/12 13:06:21","43.0203","189.6","217.75","860","60.03","21"
"04/03/12 13:11:22","43.0348","184.0","218.29","839","60.03","22"
"04/03/12 13:16:21","43.0488","177.8","218.17","808","60.03","23"
"04/03/12 13:21:22","43.0627","177.3","218.12","807","60.0","23"
"04/03/12 13:26:22","43.0765","177.4","217.57","810","60.03","23"
"04/03/12 13:31:22","43.0899","178.0","218.54","808","60.0","23"
"04/03/12 13:36:21","43.1036","176.0","218.86","799","60.03","23"
"04/03/12 13:41:21","43.1173","175.2","218.85","797","60.0","23"
"04/03/12 13:46:23","43.1309","172.8","218.48","786","60.03","24"
"04/03/12 13:51:21","43.1443","170.9","219.39","773","60.0","24"
"04/03/12 13:56:21","43.1576","169.4","218.74","772","60.03","24"
"04/03/12 14:01:23","43.1708","167.3","217.18","762","60.0","24"
"04/03/12 14:06:21","43.1836","164.8","218.02","751","60.03","25"
"04/03/12 14:11:23","43.1966","164.2","217.88","756","60.03","25"
"04/03/12 14:16:21","43.2093","165.0","217.75","755","60.0","25"
"04/03/12 14:21:23","43.2222","162.3","217.94","742","60.0","25"
"04/03/12 14:26:21","43.2346","160.2","218.34","732","60.03","25"
"04/03/12 14:31:22","43.2471","157.7","217.52","727","60.03","25"
"04/03/12 14:36:22","43.2592","154.8","217.87","712","60.0","25"
"04/03/12 14:41:21","43.2711","151.6","217.87","695","60.0","26"
"04/03/12 14:46:22","43.283","151.4","217.82","697","60.03","26"
"04/03/12 14:51:22","43.2947","149.7","218.22","690","60.03","25"
"04/03/12 14:56:21","43.3063","147.2","217.41","680","60.03","25"
"04/03/12 15:01:22","43.3177","144.9","219.02","666","60.03","25"
"04/03/12 15:06:22","43.3289","142.0","219.08","650","60.03","25"
"04/03/12 15:11:23","43.3399","140.3","218.96","647","60.0","25"
"04/03/12 15:16:21","43.3508","137.6","217.8","637","60.03","24"
"04/03/12 15:21:21","43.3614","135.3","218.72","625","60.0","24"
"04/03/12 15:26:22","43.3717","131.7","217.67","618","60.0","24"
"04/03/12 15:31:23","43.382","130.1","217.41","606","60.03","24"
"04/03/12 15:36:22","43.392","127.4","216.91","596","60.03","23"
"04/03/12 15:41:23","43.4018","124.1","216.69","585","60.03","23"
"04/03/12 15:46:22","43.4113","120.7","217.61","565","60.0","23"
"04/03/12 15:51:22","43.4206","117.5","216.69","551","60.0","23"
"04/03/12 15:56:22","43.4296","114.2","216.67","539","60.03","23"
"04/03/12 16:01:23","43.4384","110.9","217.05","527","60.03","23"
"04/03/12 16:06:23","43.4468","107.1","217.22","513","60.03","23"
"04/03/12 16:11:22","43.455","104.3","217.23","499","60.03","22"
"04/03/12 16:16:21","43.4629","100.2","216.53","479","60.03","22"
"04/03/12 16:21:21","43.4706","96.6","216.82","466","60.03","22"
"04/03/12 16:26:22","43.478","92.1","216.14","447","60.03","21"
"04/03/12 16:31:22","43.485","88.7","215.04","432","60.03","21"
"04/03/12 16:36:23","43.4918","84.8","215.45","414","60.03","20"
"04/03/12 16:41:21","43.4982","80.8","215.43","398","60.03","20"
"04/03/12 16:46:22","43.5044","76.5","214.9","379","60.0","20"
"04/03/12 16:51:23","43.5102","72.7","215.42","360","60.03","20"
"04/03/12 16:56:22","43.5156","68.2","215.17","347","60.03","19"
"04/03/12 17:01:21","43.5208","64.0","215.45","326","60.07","19"
"04/03/12 17:06:22","43.5256","47.3","214.89","415","60.07","19"
"04/03/12 17:11:23","43.5294","47.2","214.85","363","60.0","19"
"04/03/12 17:16:21","43.5334","58.2","215.6","161","60.03","19"
"04/03/12 17:21:22","43.5372","39.3","214.9","402","60.0","19"
"04/03/12 17:26:21","43.5406","48.7","215.59","180","60.07","19"
"04/03/12 17:31:23","43.5437","33.5","215.17","84","60.03","19"
"04/03/12 17:36:21","43.5465","29.5","214.78","157","60.03","19"
"04/03/12 17:41:22","43.549","26.2","214.93","72","60.03","18"
"04/03/12 17:46:22","43.5512","20.9","214.31","271","60.03","18"
"04/03/12 17:51:22","43.5531","24.0","214.34","17","60.03","18"
"04/03/12 17:56:23","43.5546","10.8","214.33","219","60.03","18"
"04/03/12 18:01:21","43.5559","11.8","214.17","23","60.03","18"
"04/03/12 18:06:22","43.557","8.4","213.86","20","60.03","17"
"04/03/12 18:11:22","43.5579","15.1","214.3","2","60.03","17"
"04/03/12 18:16:23","43.5585","7.6","214.66","0","60.03","17"
"04/03/12 18:21:21","43.559","0.0","213.9","0","60.07","17"
"04/03/12 18:26:21","43.5593","0.0","213.73","208","60.03","16"
"04/04/12 06:56:25","43.5593","0.0","213.91","0","60.03","4"
"04/04/12 07:01:21","43.5598","13.3","213.72","89","60.0","4"
"04/04/12 07:06:23","43.5606","10.5","213.86","242","60.03","5"
"04/04/12 07:11:21","43.5617","18.4","214.26","162","60.0","5"
"04/04/12 07:16:22","43.563","25.2","214.09","179","60.03","6"
"04/04/12 07:21:23","43.5645","24.1","213.63","257","60.0","6"
"04/04/12 07:26:22","43.5664","24.4","213.9","65","60.03","6"
"04/04/12 07:31:22","43.5686","27.3","213.8","65","60.03","7"
"04/04/12 07:36:22","43.5712","39.8","214.86","276","60.03","7"
"04/04/12 07:41:22","43.5741","34.3","213.84","261","60.07","8"
"04/04/12 07:46:22","43.5773","39.1","213.35","119","60.0","9"
"04/04/12 07:51:23","43.5809","44.8","213.55","79","60.0","9"
"04/04/12 07:56:23","43.5848","61.3","214.75","353","60.03","9"
"04/04/12 08:01:22","43.589","67.8","215.57","383","60.0","10"
"04/04/12 08:06:23","43.5937","62.3","215.27","321","60.0","11"
"04/04/12 08:11:22","43.5986","66.7","215.53","339","60.0","11"
"04/04/12 08:16:23","43.604","71.0","215.41","358","60.0","11"
"04/04/12 08:21:23","43.6097","75.8","216.49","376","60.0","11"
"04/04/12 08:26:23","43.6158","80.2","215.74","393","60.03","11"
"04/04/12 08:31:23","43.6222","84.2","215.71","413","60.0","11"
"04/04/12 08:36:22","43.6289","88.1","214.68","431","60.03","12"
"04/04/12 08:41:22","43.6359","92.8","216.43","447","60.03","12"
"04/04/12 08:46:23","43.6433","96.7","215.91","463","60.0","13"
"04/04/12 08:51:23","43.6509","100.2","215.97","482","60.03","13"
"04/04/12 08:56:22","43.6588","103.4","216.44","494","60.03","13"
"04/04/12 09:01:22","43.667","107.1","217.19","509","60.03","13"
"04/04/12 09:06:21","43.6755","111.5","216.92","526","60.0","14"
"04/04/12 09:11:23","43.6755","114.1","216.7","542","60.03","14"
"04/04/12 09:16:23","43.6845","117.2","216.34","554","60.0","15"
"04/04/12 09:21:22","43.6937","120.0","216.47","569","60.03","15"
"04/04/12 09:26:23","43.7032","123.7","217.35","581","59.96","16"
"04/04/12 09:31:23","43.7129","126.4","215.93","593","60.03","16"
"04/04/12 09:36:22","43.7229","129.8","216.02","610","60.0","17"
"04/04/12 09:41:22","43.733","132.1","216.88","616","60.0","17"
"04/04/12 09:46:23","43.7435","136.3","216.63","633","60.03","17"
"04/04/12 09:51:23","43.7542","138.5","217.47","641","60.03","17"
"04/04/12 09:56:24","43.7651","141.0","217.56","654","60.07","17"
"04/04/12 10:01:24","43.7762","143.6","217.11","667","60.0","18"
"04/04/12 10:06:25","43.7876","145.2","217.53","673","60.07","18"
"04/04/12 10:11:24","43.7989","147.1","217.36","683","60.0","18"
"04/04/12 10:16:25","43.8105","149.5","217.31","693","60.0","19"
"04/04/12 10:21:24","43.8222","150.5","217.54","697","60.03","19"
"04/04/12 10:26:25","43.834","154.1","217.79","711","60.03","19"
"04/04/12 10:31:24","43.8461","156.3","218.04","716","60.03","20"
"04/04/12 10:36:25","43.8584","159.4","217.87","730","60.0","19"
"04/04/12 10:41:25","43.8709","160.9","218.86","732","60.03","19"
"04/04/12 10:46:24","43.8834","161.9","217.84","745","60.03","20"
"04/04/12 10:51:24","43.896","162.4","218.54","745","60.03","20"
"04/04/12 10:56:24","43.9088","165.0","218.5","756","60.03","20"
"04/04/12 11:01:24","43.9217","166.2","218.15","759","60.0","20"
"04/04/12 11:06:25","43.9348","167.5","218.91","767","60.03","21"
"04/04/12 11:11:25","43.9478","168.3","217.85","772","60.03","21"
"04/04/12 11:16:24","43.961","170.9","219.42","773","60.03","21"
"04/04/12 11:21:24","43.9742","169.5","218.78","774","60.03","22"
"04/04/12 11:26:25","43.9875","170.0","218.5","775","60.0","22"
"04/04/12 11:31:25","44.0007","171.6","218.71","782","60.0","23"
"04/04/12 11:36:24","44.0142","173.8","217.97","789","60.0","23"
"04/04/12 11:41:25","44.0278","174.7","218.17","793","60.0","23"
"04/04/12 11:46:24","44.0414","177.0","218.08","803","60.03","22"
"04/04/12 11:51:24","44.0551","175.3","217.83","800","60.0","23"
"04/04/12 11:56:24","44.0688","176.4","218.19","798","60.03","23"
"04/04/12 12:01:25","44.0826","175.8","218.72","797","60.03","23"
"04/04/12 12:06:24","44.0964","177.6","218.15","810","60.0","23"
"04/04/12 12:11:24","44.1102","176.9","218.3","803","60.0","24"
"04/04/12 12:16:25","44.124","176.6","218.1","806","60.0","24"
"04/04/12 12:21:24","44.1377","179.0","218.69","811","60.03","24"
"04/04/12 12:26:25","44.1517","178.8","217.72","819","60.0","24"
"04/04/12 12:31:24","44.1656","179.9","218.72","812","60.0","24"
"04/04/12 12:36:25","44.1796","178.2","218.44","809","60.0","24"
"04/04/12 12:41:25","44.1935","177.6","217.8","811","60.0","24"
"04/04/12 12:46:25","44.2073","176.5","217.97","805","60.03","25"
"04/04/12 12:51:24","44.221","176.1","217.65","803","60.0","25"
"04/04/12 12:56:24","44.2348","175.4","218.15","797","60.03","25"
"04/04/12 13:01:25","44.2485","177.3","218.47","800","60.03","25"
"04/04/12 13:06:24","44.2622","176.6","218.35","807","60.0","25"
"04/04/12 13:11:25","44.276","175.7","217.83","797","60.0","25"
"04/04/12 13:16:25","44.2897","175.2","218.52","799","60.0","25"
"04/04/12 13:21:25","44.3033","174.0","218.1","793","60.03","25"
"04/04/12 13:26:24","44.3168","172.6","218.97","787","60.0","25"
"04/04/12 13:31:25","44.3301","171.6","218.68","782","60.03","26"
"04/04/12 13:36:24","44.3434","171.3","219.15","780","60.03","26"
"04/04/12 13:41:24","44.3567","171.7","218.26","782","60.0","26"
"04/04/12 13:46:25","44.3701","168.6","219.11","769","60.0","26"
"04/04/12 13:51:24","44.3831","167.3","218.62","763","60.0","26"
"04/04/12 13:56:25","44.3962","167.2","218.98","762","60.03","26"
"04/04/12 14:01:25","44.4091","164.9","218.47","755","60.03","26"
"04/04/12 14:06:25","44.422","164.0","218.31","751","60.0","26"
"04/04/12 14:11:24","44.4347","163.3","216.87","745","60.03","25"
"04/04/12 14:16:25","44.4476","162.8","218.57","739","60.03","25"
"04/04/12 14:21:24","44.4601","158.7","217.75","730","60.03","25"
"04/04/12 14:26:25","44.4725","158.5","218.2","726","60.0","25"
"04/04/12 14:31:24","44.4848","157.7","218.34","724","60.0","24"
"04/04/12 14:36:25","44.4971","156.0","218.36","714","60.03","24"
"04/04/12 14:41:25","44.5091","152.0","218.33","699","60.0","25"
"04/04/12 14:46:24","44.5208","149.8","218.0","683","60.0","25"
"04/04/12 14:51:24","44.5324","150.2","218.09","692","60.0","24"
"04/04/12 14:56:25","44.5441","148.0","218.37","681","60.03","24"
"04/04/12 15:01:25","44.5555","145.6","217.73","672","60.0","23"
"04/04/12 15:06:25","44.5668","142.7","217.64","662","60.03","23"
"04/04/12 15:11:24","44.5777","139.7","217.57","648","60.0","23"
"04/04/12 15:16:24","44.5884","136.5","217.43","633","60.0","23"
"04/04/12 15:21:24","44.5989","134.3","217.69","623","60.0","23"
"04/04/12 15:26:24","44.6093","130.4","217.49","608","60.0","23"
"04/04/12 15:31:25","44.6194","127.8","217.68","597","60.03","23"
"04/04/12 15:36:25","44.6292","125.0","217.29","585","60.03","24"
"04/04/12 15:41:25","44.6389","123.1","216.6","578","60.03","23"
"04/04/12 15:46:25","44.6484","120.3","216.08","566","60.0","23"
"04/04/12 15:51:25","44.6575","116.5","216.31","552","60.0","23"
"04/04/12 15:56:24","44.6665","112.4","216.49","534","60.03","23"
"04/04/12 16:01:24","44.6751","109.4","216.23","524","60.03","23"
"04/04/12 16:06:24","44.6835","106.8","215.39","512","60.03","22"
"04/04/12 16:11:24","44.6917","102.0","216.14","491","60.0","22"
"04/04/12 16:16:24","44.6996","99.9","215.78","482","60.0","22"
"04/04/12 16:21:24","44.7072","96.0","216.08","464","60.0","21"
"04/04/12 16:26:25","44.7146","92.8","216.16","447","60.03","20"
"04/04/12 16:31:24","44.7217","89.1","214.89","431","60.0","20"
"04/04/12 16:36:24","44.7284","85.0","215.28","415","60.03","20"
"04/04/12 16:41:25","44.7349","81.2","215.1","401","60.03","19"
"04/04/12 16:46:24","44.741","77.1","215.94","382","60.03","19"
"04/04/12 16:51:25","44.7469","73.0","215.27","366","60.0","18"
"04/04/12 16:56:25","44.7524","69.0","215.49","345","60.03","18"
"04/04/12 17:01:24","44.7575","64.6","215.65","328","60.03","17"
"04/04/12 17:06:24","44.7623","37.4","214.52","373","60.03","17"
"04/04/12 17:11:25","44.7663","46.7","214.57","361","60.03","17"
"04/04/12 17:16:24","44.7704","40.8","215.16","384","60.03","17"
"04/04/12 17:21:24","44.7741","50.4","214.29","125","60.0","17"
"04/04/12 17:26:24","44.7776","36.4","214.62","363","60.03","17"
"04/04/12 17:31:24","44.7807","40.6","215.08","312","60.0","16"
"04/04/12 17:36:25","44.7835","39.0","214.95","171","60.03","15"
"04/04/12 17:41:25","44.786","27.2","214.49","162","60.0","15"
"04/04/12 17:46:25","44.7882","24.5","215.09","234","60.03","15"
"04/04/12 17:51:24","44.7901","20.7","214.62","221","60.0","15"
"04/04/12 17:56:24","44.7917","19.1","214.76","240","60.03","15"
"04/04/12 18:01:25","44.7929","13.9","214.53","3","60.07","14"
"04/04/12 18:06:25","44.794","12.5","213.46","2","60.0","14"
"04/04/12 18:11:26","44.7949","13.4","213.75","227","60.0","14"
"04/04/12 18:16:24","44.7956","10.5","213.79","29","60.03","13"
"04/04/12 18:21:25","44.796","0.0","214.17","0","60.03","13"
"04/05/12 06:46:30","44.7964","0.0","213.49","0","60.0","-1"
"04/05/12 06:51:29","44.7966","14.3","213.54","3","60.03","0"
"04/05/12 06:56:27","44.7972","8.8","212.92","135","60.0","1"
"04/05/12 07:01:26","44.7979","11.0","213.82","5","60.03","1"
"04/05/12 07:06:24","44.7988","13.8","213.58","1","60.03","2"
"04/05/12 07:11:25","44.8","14.9","213.6","4","60.0","2"
"04/05/12 07:16:24","44.8015","30.1","214.09","126","60.03","3"
"04/05/12 07:21:25","44.8032","21.9","215.02","139","60.03","3"
"04/05/12 07:26:25","44.8052","31.4","214.98","166","60.03","3"
"04/05/12 07:31:26","44.8075","36.0","215.01","176","60.0","3"
"04/05/12 07:36:25","44.8102","31.7","215.56","149","60.07","4"
"04/05/12 07:41:25","44.8132","44.3","214.2","173","60.0","4"
"04/05/12 07:46:24","44.8165","52.6","215.23","366","60.03","5"
"04/05/12 07:51:24","44.8202","44.5","214.23","346","60.03","5"
"04/05/12 07:56:25","44.8243","43.7","214.48","394","60.03","6"
"04/05/12 08:01:25","44.8287","40.2","214.68","336","60.0","6"
"04/05/12 08:06:26","44.8327","39.9","214.42","317","60.03","6"
"04/05/12 08:11:26","44.8375","69.0","214.47","349","60.03","6"
"04/05/12 08:16:25","44.843","73.6","216.39","362","60.03","6"
"04/05/12 08:21:25","44.8489","78.2","215.92","385","60.03","6"
"04/05/12 08:26:24","44.8551","82.5","215.25","407","60.03","6"
"04/05/12 08:31:25","44.8617","86.8","215.85","427","60.03","7"
"04/05/12 08:36:25","44.8686","91.1","215.57","443","60.03","7"
"04/05/12 08:41:25","44.8758","95.0","215.86","460","60.03","7"
"04/05/12 08:46:24","44.8834","99.3","215.91","477","60.03","8"
"04/05/12 08:51:25","44.8912","103.5","216.98","493","60.0","8"
"04/05/12 08:56:24","44.8995","106.9","216.78","509","60.03","9"
"04/05/12 09:01:24","44.9079","110.6","216.9","523","60.0","9"
"04/05/12 09:06:25","44.9167","114.0","217.17","538","60.03","9"
"04/05/12 09:11:26","44.9257","118.0","217.18","552","60.0","9"
"04/05/12 09:16:26","44.935","121.1","216.82","567","60.0","10"
"04/05/12 09:21:25","44.9445","124.3","217.52","584","60.03","10"
"04/05/12 09:26:26","44.9543","127.5","217.26","593","60.03","11"
"04/05/12 09:31:25","44.9642","130.7","217.48","609","60.07","11"
"04/05/12 09:36:26","44.9746","133.4","217.78","622","60.03","11"
"04/05/12 09:41:26","44.985","135.6","217.61","631","60.03","12"
"04/05/12 09:46:24","44.9956","137.8","217.22","638","59.96","13"
"04/05/12 09:51:25","45.0065","141.0","217.49","655","60.07","13"
"04/05/12 09:56:26","45.0175","143.0","217.54","663","60.07","13"
"04/05/12 10:01:24","45.0287","145.0","217.19","672","60.0","14"
"04/05/12 10:06:25","45.0401","147.2","217.81","683","60.03","15"
"04/05/12 10:11:25","45.0517","151.3","216.59","698","60.0","15"
"04/05/12 10:16:25","45.0636","153.0","217.29","702","60.0","15"
"04/05/12 10:21:25","45.0755","153.8","217.68","707","60.0","15"
"04/05/12 10:26:25","45.0876","157.3","218.66","714","60.0","16"
"04/05/12 10:31:26","45.0999","158.6","218.42","727","60.0","16"
"04/05/12 10:36:25","45.1122","157.8","218.19","724","60.03","17"
"04/05/12 10:41:25","45.1244","157.6","218.1","726","60.03","18"
"04/05/12 10:46:25","45.1368","160.0","217.43","736","60.03","19"
"04/05/12 10:51:26","45.1494","161.6","218.23","741","60.03","19"
"04/05/12 10:56:24","45.1621","163.6","218.76","745","60.03","20"
"04/05/12 11:01:25","45.175","165.1","217.85","755","60.03","20"
"04/05/12 11:06:24","45.1879","165.8","217.64","760","60.03","20"
"04/05/12 11:11:25","45.2009","169.1","217.16","775","60.03","20"
"04/05/12 11:16:24","45.2141","170.4","217.63","781","60.03","20"
"04/05/12 11:21:26","45.2274","170.4","217.86","775","60.0","21"
"04/05/12 11:26:25","45.2407","172.4","217.73","791","60.03","21"
"04/05/12 11:31:26","45.2543","175.7","217.59","800","60.03","20"
"04/05/12 11:36:24","45.2679","174.6","217.12","798","60.0","20"
"04/05/12 11:41:24","45.2816","176.3","217.22","800","60.03","20"
"04/05/12 11:46:25","45.2953","174.7","217.26","800","60.03","21"
"04/05/12 11:51:26","45.309","175.7","218.57","796","60.0","21"
"04/05/12 11:56:25","45.3226","176.0","218.34","804","60.03","21"
"04/05/12 12:01:26","45.3364","177.1","219.15","805","60.0","22"
"04/05/12 12:06:25","45.3501","176.7","218.26","805","60.03","22"
"04/05/12 12:11:25","45.3639","177.4","217.62","814","60.03","22"
"04/05/12 12:16:25","45.3778","177.2","217.73","809","60.03","23"
"04/05/12 12:21:25","45.3917","177.6","217.27","812","60.03","23"
"04/05/12 12:26:25","45.4054","176.8","217.79","802","60.0","23"
"04/05/12 12:31:25","45.4191","177.3","217.09","810","60.0","23"
"04/05/12 12:36:24","45.4331","179.9","218.12","820","60.03","23"
"04/05/12 12:41:26","45.4472","181.0","217.87","818","60.03","23"
"04/05/12 12:46:26","45.4614","184.5","217.81","841","60.03","23"
"04/05/12 12:51:26","45.4755","181.8","218.6","826","60.0","24"
"04/05/12 12:56:26","45.4896","179.5","218.48","814","60.0","25"
"04/05/12 13:01:25","45.5028","125.1","216.76","589","60.03","25"
"04/05/12 13:06:25","45.514","195.2","218.11","886","60.03","24"
"04/05/12 13:11:25","45.5263","178.2","218.32","810","60.0","25"
"04/05/12 13:16:25","45.5402","188.0","218.46","847","60.0","24"
"04/05/12 13:21:24","45.5519","146.4","218.14","674","60.03","24"
"04/05/12 13:26:25","45.5649","58.9","216.72","388","60.03","23"
"04/05/12 13:31:25","45.5761","181.4","218.34","823","60.03","23"
"04/05/12 13:36:24","45.5898","171.4","218.06","782","60.03","24"
"04/05/12 13:41:24","45.603","180.4","218.62","818","60.0","24"
"04/05/12 13:46:26","45.6154","177.0","218.39","802","60.0","23"
"04/05/12 13:51:24","45.6288","170.5","218.03","784","60.03","24"
"04/05/12 13:56:24","45.6419","166.4","217.51","761","60.0","24"
"04/05/12 14:01:25","45.6549","164.2","217.59","750","60.0","24"
"04/05/12 14:06:24","45.6676","164.1","218.13","754","60.03","24"
"04/05/12 14:11:24","45.6804","162.7","218.35","742","60.03","24"
"04/05/12 14:16:26","45.6931","164.0","218.93","748","60.03","23"
"04/05/12 14:21:25","45.7056","160.0","218.49","732","60.0","24"
"04/05/12 14:26:25","45.7181","157.0","218.05","723","60.0","24"
"04/05/12 14:31:25","45.7302","154.7","218.77","714","60.03","24"
"04/05/12 14:36:25","45.7423","153.8","218.16","702","60.03","24"
"04/05/12 14:41:24","45.754","150.5","218.45","692","60.03","25"
"04/05/12 14:46:25","45.7657","150.2","218.3","689","60.03","24"
"04/05/12 14:51:26","45.7773","148.5","217.76","684","60.03","24"
"04/05/12 14:56:24","45.7888","146.8","217.76","678","60.07","24"
"04/05/12 15:01:26","45.8002","144.5","217.88","669","60.0","23"
"04/05/12 15:06:26","45.8114","141.5","217.72","655","60.03","24"
"04/05/12 15:11:24","45.8221","137.8","217.67","642","60.03","24"
"04/05/12 15:16:26","45.8329","137.2","217.63","632","60.0","23"
"04/05/12 15:21:24","45.8434","133.6","218.37","616","60.07","23"
"04/05/12 15:26:25","45.8537","130.2","218.28","604","60.03","23"
"04/05/12 15:31:25","45.8637","126.9","218.22","593","60.03","24"
"04/05/12 15:36:26","45.8736","125.3","217.68","590","60.03","23"
"04/05/12 15:41:26","45.8833","123.3","218.12","574","60.03","23"
"04/05/12 15:46:24","45.8928","120.5","216.68","564","60.0","23"
"04/05/12 15:51:26","45.9021","117.0","216.52","554","60.0","22"
"04/05/12 15:56:25","45.9111","114.5","216.97","543","60.03","22"
"04/05/12 16:01:26","45.9198","110.3","216.98","522","60.07","22"
"04/05/12 16:06:24","45.9282","105.6","216.42","507","60.03","22"
"04/05/12 16:11:25","45.9363","102.9","216.93","488","60.0","22"
"04/05/12 16:16:26","45.9442","99.3","216.24","474","60.03","21"
"04/05/12 16:21:25","45.9517","95.5","216.88","462","60.0","21"
"04/05/12 16:26:24","45.959","92.3","217.2","440","60.0","20"
"04/05/12 16:31:25","45.9661","88.5","216.39","427","60.07","20"
"04/05/12 16:36:26","45.9728","84.4","216.88","413","60.07","20"
"04/05/12 16:41:26","45.9792","80.6","216.68","393","60.03","19"
"04/05/12 16:46:25","45.9853","76.6","215.74","378","60.03","19"
"04/05/12 16:51:25","45.9911","72.9","216.04","365","60.07","18"
"04/05/12 16:56:26","45.9966","68.5","216.19","346","60.07","18"
"04/05/12 17:01:25","46.0018","64.2","215.62","325","60.07","18"
"04/05/12 17:06:25","46.0066","65.8","215.69","426","60.03","18"
"04/05/12 17:11:25","46.0106","57.5","215.9","380","60.0","18"
"04/05/12 17:16:24","46.0147","54.8","215.45","371","60.03","17"
"04/05/12 17:21:25","46.0186","52.0","215.69","332","60.0","17"
"04/05/12 17:26:26","46.0221","36.7","215.98","274","60.03","16"
"04/05/12 17:31:24","46.0252","44.3","215.05","229","60.03","16"
"04/05/12 17:36:25","46.0281","38.9","214.57","273","60.07","16"
"04/05/12 17:41:25","46.0306","27.0","213.83","127","60.03","16"
"04/05/12 17:46:26","46.0329","31.9","214.44","316","60.03","15"
"04/05/12 17:51:26","46.0347","14.7","214.24","156","60.03","15"
"04/05/12 17:56:25","46.0364","13.5","213.64","230","60.0","15"
"04/05/12 18:01:26","46.0377","15.6","213.31","4","60.03","15"
"04/05/12 18:06:26","46.0388","6.4","213.75","237","60.03","14"
"04/05/12 18:11:25","46.0396","11.8","213.45","94","60.03","13"
"04/05/12 18:16:26","46.0403","12.5","213.67","3","60.0","13"
"04/05/12 18:21:26","46.0408","14.4","213.42","71","60.03","13"
"04/05/12 18:26:24","46.0411","0.0","213.84","0","60.03","12"
"04/06/12 06:46:31","46.0414","14.9","212.97","0","60.0","-1"
"04/06/12 06:51:25","46.042","11.7","213.7","8","60.03","-1"
"04/06/12 06:56:25","46.0427","11.9","214.21","245","60.07","-1"
"04/06/12 07:01:25","46.0438","11.2","214.32","31","60.0","0"
"04/06/12 07:06:25","46.0451","19.6","214.1","177","60.03","1"
"04/06/12 07:11:25","46.0467","30.7","213.86","259","60.0","1"
"04/06/12 07:16:26","46.0486","30.0","213.61","39","60.03","2"
"04/06/12 07:21:26","46.0508","34.2","213.46","252","60.0","2"
"04/06/12 07:26:26","46.0531","26.2","213.72","242","60.03","3"
"04/06/12 07:31:26","46.0556","39.1","213.38","231","60.0","4"
"04/06/12 07:36:25","46.0583","44.1","213.94","319","60.0","5"
"04/06/12 07:41:25","46.0615","36.4","213.0","113","60.03","5"
"04/06/12 07:46:26","46.065","45.2","212.86","371","60.0","6"
"04/06/12 07:51:26","46.0688","61.5","213.71","372","60.0","6"
"04/06/12 07:56:26","46.073","46.1","214.02","416","60.0","6"
"04/06/12 08:01:27","46.0775","43.0","213.92","328","59.96","7"
"04/06/12 08:06:26","46.0818","65.0","214.33","329","60.03","8"
"04/06/12 08:11:26","46.087","69.0","213.82","349","60.0","9"
"04/06/12 08:16:25","46.0925","73.2","213.99","370","60.03","9"
"04/06/12 08:21:25","46.0984","77.5","214.78","385","60.03","9"
"04/06/12 08:26:25","46.1046","81.4","214.31","406","60.03","10"
"04/06/12 08:31:25","46.1111","85.7","214.79","421","60.03","11"
"04/06/12 08:36:26","46.1179","89.5","215.43","436","60.0","11"
"04/06/12 08:41:26","46.125","93.0","215.24","454","60.03","12"
"04/06/12 08:46:26","46.1324","96.7","215.27","470","60.03","13"
"04/06/12 08:51:26","46.1401","100.3","216.16","481","60.03","13"
"04/06/12 08:56:26","46.148","103.5","216.33","497","60.03","14"
"04/06/12 09:01:25","46.1562","107.3","215.96","512","60.0","15"
"04/06/12 09:06:26","46.1646","110.6","216.29","524","60.03","15"
"04/06/12 09:11:25","46.1734","113.9","216.47","540","60.0","16"
"04/06/12 09:16:26","46.1823","117.6","215.97","556","60.0","17"
"04/06/12 09:21:25","46.1916","120.0","216.09","568","60.03","17"
"04/06/12 09:26:25","46.2011","123.9","217.08","585","60.03","17"
"04/06/12 09:31:27","46.2109","126.3","216.52","596","60.03","18"
"04/06/12 09:36:25","46.2209","130.2","217.39","608","60.0","18"
"04/06/12 09:41:27","46.2312","133.0","217.48","620","60.03","18"
"04/06/12 09:46:25","46.2415","135.5","218.21","631","60.03","18"
"04/06/12 09:51:26","46.2522","137.8","217.65","642","60.07","18"
"04/06/12 09:56:26","46.263","141.1","217.78","656","60.03","19"
"04/06/12 10:01:26","46.2741","142.9","217.15","662","60.03","19"
"04/06/12 10:06:25","46.2852","144.7","216.8","675","60.03","19"
"04/06/12 10:11:27","46.2967","146.3","218.25","676","60.0","19"
"04/06/12 10:16:26","46.3081","149.2","218.0","686","60.03","20"
"04/06/12 10:21:25","46.3197","150.2","217.83","696","60.03","20"
"04/06/12 10:26:26","46.3316","152.8","217.93","702","60.0","21"
"04/06/12 10:31:27","46.3436","153.7","216.32","713","60.0","21"
"04/06/12 10:36:25","46.3556","155.0","217.02","718","60.03","22"
"04/06/12 10:41:25","46.3678","158.5","218.11","730","60.0","22"
"04/06/12 10:46:26","46.3802","160.4","217.73","737","60.0","22"
"04/06/12 10:51:26","46.3928","161.2","218.42","739","60.03","23"
"04/06/12 10:56:26","46.4055","162.8","218.57","744","60.03","23"
"04/06/12 11:01:25","46.4181","163.3","219.17","750","60.03","23"
"04/06/12 11:06:26","46.4309","164.9","218.23","753","60.03","23"
"04/06/12 11:11:25","46.4439","166.2","218.23","755","60.03","23"
"04/06/12 11:16:26","46.4568","167.4","218.23","767","60.0","23"
"04/06/12 11:21:25","46.4699","169.5","218.99","774","60.03","24"
"04/06/12 11:26:25","46.483","169.6","217.99","776","60.03","24"
"04/06/12 11:31:25","46.4964","170.8","217.96","779","60.03","25"
"04/06/12 11:36:25","46.5096","171.2","217.65","779","60.03","25"
"04/06/12 11:41:26","46.523","171.9","217.72","784","60.0","25"
"04/06/12 11:46:26","46.5364","173.6","217.83","788","60.07","25"
"04/06/12 11:51:26","46.5499","170.9","216.89","783","60.03","26"
"04/06/12 11:56:25","46.5631","170.7","216.8","784","60.03","26"
"04/06/12 12:01:27","46.5766","169.8","218.14","773","60.03","27"
"04/06/12 12:06:25","46.5898","171.6","218.88","782","60.0","27"
"04/06/12 12:11:26","46.6033","173.2","219.42","789","60.0","28"
"04/06/12 12:16:25","46.6168","172.4","218.83","788","60.03","29"
"04/06/12 12:21:26","46.6304","174.0","219.02","795","60.07","29"
"04/06/12 12:26:25","46.6439","174.0","218.41","791","60.0","29"
"04/06/12 12:31:25","46.6575","174.7","218.23","795","60.03","29"
"04/06/12 12:36:26","46.6711","171.7","218.25","782","60.03","29"
"04/06/12 12:41:26","46.6844","172.2","218.76","781","60.0","29"
"04/06/12 12:46:26","46.6977","173.3","219.16","788","60.03","30"
"04/06/12 12:51:26","46.7112","173.6","218.72","787","60.0","29"
