"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/06/12 12:56:26","46.7247","171.5","219.12","781","60.07","30"
"04/06/12 13:01:26","46.738","170.6","218.92","775","60.0","31"
"04/06/12 13:11:25","46.7642","167.8","219.44","761","60.03","32"
"04/06/12 13:16:26","46.7773","168.2","218.79","765","60.03","32"
"04/06/12 13:21:26","46.7903","165.4","218.72","755","60.03","32"
"04/06/12 13:26:26","46.8032","166.9","218.4","764","60.0","32"
"04/06/12 13:31:25","46.8161","163.5","218.67","744","60.0","33"
"04/06/12 13:36:26","46.8288","163.1","218.65","750","60.03","33"
"04/06/12 13:41:25","46.8414","161.3","219.08","737","60.03","33"
"04/06/12 13:46:26","46.8541","160.0","218.94","734","60.03","34"
"04/06/12 13:51:25","46.8665","160.6","218.59","735","60.0","35"
"04/06/12 13:56:26","46.8791","162.7","218.77","740","60.03","34"
"04/06/12 14:01:26","46.8917","162.1","218.94","735","60.03","34"
"04/06/12 14:06:26","46.9042","159.5","219.42","736","60.07","33"
"04/06/12 14:11:25","46.9166","159.0","219.36","718","60.0","33"
"04/06/12 14:16:26","46.9289","156.3","219.42","715","60.0","33"
"04/06/12 14:21:26","46.9412","156.9","219.08","716","60.03","32"
"04/06/12 14:26:25","46.9532","154.8","219.34","707","60.03","32"
"04/06/12 14:31:26","46.9653","154.1","219.08","703","60.03","31"
"04/06/12 14:36:27","46.9772","150.6","218.42","690","60.03","31"
"04/06/12 14:41:27","46.9889","149.1","218.19","686","60.0","31"
"04/06/12 14:46:25","47.0004","148.8","218.1","686","60.0","30"
"04/06/12 14:51:26","47.012","146.1","217.9","676","60.03","30"
"04/06/12 14:56:26","47.0233","143.9","218.29","659","60.0","30"
"04/06/12 15:01:26","47.0345","142.4","218.25","656","60.0","29"
"04/06/12 15:06:27","47.0455","139.9","217.97","645","60.0","29"
"04/06/12 15:11:26","47.0563","136.5","217.31","634","60.0","29"
"04/06/12 15:16:26","47.0669","134.0","216.81","626","60.0","29"
"04/06/12 15:21:25","47.0771","130.6","217.27","606","60.0","29"
"04/06/12 15:26:27","47.0872","127.9","216.5","601","60.03","29"
"04/06/12 15:31:26","47.0971","126.3","216.98","589","60.03","28"
"04/06/12 15:36:25","47.1069","124.6","216.76","583","60.03","27"
"04/06/12 15:41:26","47.1165","122.0","216.87","575","60.03","27"
"04/06/12 15:46:26","47.1259","119.1","215.57","566","60.03","26"
"04/06/12 15:51:26","47.1351","116.1","216.89","551","60.03","25"
"04/06/12 15:56:25","47.1439","112.9","216.21","534","60.0","25"
"04/06/12 16:01:25","47.1526","109.4","216.23","523","60.03","24"
"04/06/12 16:06:27","47.1611","106.6","216.23","508","60.03","24"
"04/06/12 16:11:26","47.1692","103.1","215.85","497","60.0","24"
"04/06/12 16:16:26","47.1771","99.6","215.73","481","60.03","23"
"04/06/12 16:21:26","47.1848","96.3","215.81","465","60.0","23"
"04/06/12 16:26:25","47.1921","92.6","215.78","451","60.07","22"
"04/06/12 16:31:27","47.1992","88.9","215.35","433","60.03","21"
"04/06/12 16:36:25","47.2059","85.4","215.52","419","60.03","20"
"04/06/12 16:41:26","47.2125","81.0","215.45","401","60.0","20"
"04/06/12 16:46:26","47.2185","77.1","215.9","385","60.03","20"
"04/06/12 16:51:26","47.2244","73.1","215.69","363","60.0","19"
"04/06/12 16:56:25","47.2299","68.7","216.17","349","60.03","19"
"04/06/12 17:01:26","47.2351","64.7","214.96","330","60.0","19"
"04/06/12 17:06:25","47.24","74.7","215.32","406","60.03","18"
"04/06/12 17:11:25","47.2439","54.8","215.33","295","60.0","18"
"04/06/12 17:16:26","47.2481","63.1","215.43","172","60.0","18"
"04/06/12 17:21:26","47.252","41.8","215.04","371","60.03","17"
"04/06/12 17:26:27","47.2555","37.2","215.09","279","60.03","17"
"04/06/12 17:31:25","47.2587","43.8","214.75","309","60.03","17"
"04/06/12 17:36:26","47.2616","30.3","215.8","79","60.03","16"
"04/06/12 17:41:26","47.2641","34.4","216.17","189","60.0","15"
"04/06/12 17:46:26","47.2663","20.3","215.45","194","60.0","15"
"04/06/12 17:51:27","47.2683","30.4","215.02","133","60.03","15"
"04/06/12 17:56:26","47.2698","12.0","215.02","69","60.03","15"
"04/06/12 18:01:26","47.2712","19.1","214.51","252","60.07","14"
"04/06/12 18:06:26","47.2723","16.6","214.07","50","60.0","13"
"04/06/12 18:11:27","47.2732","15.7","214.57","11","60.0","13"
"04/06/12 18:16:25","47.2739","0.0","213.98","94","60.03","12"
"04/06/12 18:21:26","47.2745","0.0","213.91","0","60.0","12"
"04/07/12 06:46:31","47.2752","13.8","214.31","7","60.03","2"
"04/07/12 06:51:26","47.2757","11.5","214.48","113","60.03","2"
"04/07/12 06:56:25","47.2764","10.3","214.25","1","60.0","3"
"04/07/12 07:01:26","47.2773","16.0","213.71","124","60.0","3"
"04/07/12 07:06:25","47.2783","14.3","213.69","3","60.0","4"
"04/07/12 07:11:26","47.2795","14.1","213.85","11","60.0","5"
"04/07/12 07:16:27","47.281","20.6","214.68","228","60.0","5"
"04/07/12 07:21:26","47.2826","32.0","213.78","251","60.03","6"
"04/07/12 07:26:26","47.2846","32.2","215.17","247","60.0","6"
"04/07/12 07:31:26","47.287","28.5","214.41","257","60.03","6"
"04/07/12 07:36:26","47.2897","32.9","215.19","83","60.07","7"
"04/07/12 07:41:27","47.2917","16.0","214.03","17","60.0","7"
"04/07/12 07:46:26","47.2928","12.3","213.91","213","60.0","8"
"04/07/12 07:51:26","47.2944","32.7","214.73","198","60.03","8"
"04/07/12 07:56:25","47.2964","26.3","214.42","220","60.0","8"
"04/07/12 08:01:27","47.2995","72.2","214.64","350","60.03","9"
"04/07/12 08:06:26","47.3037","49.2","214.88","307","60.0","9"
"04/07/12 08:11:27","47.3078","46.0","214.65","294","60.03","9"
"04/07/12 08:16:26","47.3104","30.8","214.23","155","60.03","9"
"04/07/12 08:21:26","47.3135","56.3","213.72","350","60.0","10"
"04/07/12 08:26:27","47.3174","51.0","214.26","277","60.07","10"
"04/07/12 08:31:26","47.3223","87.8","215.88","425","60.03","11"
"04/07/12 08:36:27","47.3292","90.3","215.28","437","60.0","11"
"04/07/12 08:41:27","47.3361","91.9","215.81","449","60.03","11"
"04/07/12 08:46:26","47.3435","96.1","215.49","466","60.03","12"
"04/07/12 08:51:27","47.3511","100.1","215.76","477","60.0","13"
"04/07/12 08:56:26","47.359","103.8","215.21","494","60.03","13"
"04/07/12 09:01:26","47.3671","106.5","215.96","508","60.0","15"
"04/07/12 09:06:26","47.3756","109.7","216.75","524","60.03","15"
"04/07/12 09:11:26","47.3842","112.8","216.69","533","60.03","15"
"04/07/12 09:16:27","47.3931","113.8","216.62","539","60.03","16"
"04/07/12 09:21:25","47.402","119.4","217.07","562","60.0","16"
"04/07/12 09:26:26","47.4115","119.5","216.05","564","60.03","17"
"04/07/12 09:31:27","47.4207","126.3","216.64","596","60.0","17"
"04/07/12 09:36:26","47.4305","130.2","217.01","607","60.0","17"
"04/07/12 09:41:26","47.4406","133.9","216.99","625","60.03","18"
"04/07/12 09:46:27","47.4506","118.4","216.68","559","60.0","18"
"04/07/12 09:51:26","47.4603","140.9","216.44","657","60.07","18"
"04/07/12 09:56:25","47.4713","140.3","216.85","655","60.0","18"
"04/07/12 10:01:26","47.4817","139.3","217.66","643","60.03","19"
"04/07/12 10:06:26","47.4903","120.7","216.63","568","60.03","18"
"04/07/12 10:11:26","47.5013","149.6","216.78","698","60.03","19"
"04/07/12 10:16:26","47.513","151.4","217.02","703","60.03","19"
"04/07/12 10:21:27","47.5247","148.0","217.58","682","60.0","20"
"04/07/12 10:26:27","47.536","146.1","217.15","679","60.03","20"
"04/07/12 10:31:26","47.5473","150.5","217.46","696","60.03","20"
"04/07/12 10:36:26","47.5596","160.2","218.01","728","60.0","21"
"04/07/12 10:41:27","47.572","133.9","217.46","622","60.03","22"
"04/07/12 10:46:27","47.584","156.2","217.03","718","60.03","22"
"04/07/12 10:51:26","47.5956","148.1","216.41","685","60.03","22"
"04/07/12 10:56:25","47.6072","151.8","216.95","704","60.03","22"
"04/07/12 11:01:26","47.6178","149.6","217.08","692","60.0","22"
"04/07/12 11:06:26","47.6279","124.2","216.33","586","60.03","22"
"04/07/12 11:11:27","47.6389","155.5","217.93","716","60.0","22"
"04/07/12 11:16:27","47.6514","169.6","217.89","778","60.03","23"
"04/07/12 11:21:26","47.6637","156.0","216.6","719","60.0","23"
"04/07/12 11:26:27","47.6768","170.7","217.42","784","60.03","24"
"04/07/12 11:31:25","47.69","173.7","217.15","794","60.0","24"
"04/07/12 11:36:26","47.7036","167.6","217.18","770","60.03","25"
"04/07/12 11:41:26","47.7158","158.6","218.31","728","60.0","25"
"04/07/12 11:46:26","47.7256","95.0","216.31","457","60.0","24"
"04/07/12 11:51:27","47.7336","92.5","216.26","446","60.0","23"
"04/07/12 11:56:26","47.7401","68.4","215.09","345","60.03","23"
"04/07/12 12:01:27","47.7449","81.6","215.18","404","60.03","22"
"04/07/12 12:06:26","47.7566","195.5","217.73","890","60.03","23"
"04/07/12 12:11:26","47.7702","161.4","217.52","742","60.03","24"
"04/07/12 12:16:26","47.7835","176.0","217.64","801","60.03","24"
"04/07/12 12:21:27","47.7973","179.6","218.67","816","60.0","26"
"04/07/12 12:26:27","47.8088","160.2","217.36","741","60.03","25"
"04/07/12 12:31:26","47.8222","176.5","217.76","805","60.0","26"
"04/07/12 12:36:26","47.8358","174.8","218.35","796","60.03","27"
"04/07/12 12:41:26","47.849","175.7","217.67","800","60.0","27"
"04/07/12 12:46:26","47.8621","153.6","217.28","710","60.03","27"
"04/07/12 12:51:26","47.8757","162.0","217.25","742","60.03","27"
"04/07/12 12:56:27","47.8893","143.7","217.19","666","60.07","27"
"04/07/12 13:01:26","47.8997","157.2","218.01","721","60.03","26"
"04/07/12 13:06:26","47.9101","179.8","218.07","815","60.03","26"
"04/07/12 13:11:27","47.9237","165.4","218.23","761","60.07","27"
"04/07/12 13:16:26","47.9358","163.3","217.55","750","60.0","27"
"04/07/12 13:21:25","47.9492","173.1","217.54","790","60.03","27"
"04/07/12 13:26:27","47.9625","167.7","217.72","763","60.0","28"
"04/07/12 13:31:27","47.9756","167.8","218.47","767","60.03","29"
"04/07/12 13:36:26","47.9886","168.8","218.32","771","60.0","29"
"04/07/12 13:41:27","48.0018","167.6","218.3","763","60.03","30"
"04/07/12 13:46:26","48.0145","170.7","219.07","776","60.03","30"
"04/07/12 13:51:27","48.0273","166.8","216.97","765","60.0","29"
"04/07/12 13:56:26","48.0402","167.0","217.82","765","60.03","30"
"04/07/12 14:01:26","48.0531","170.6","217.48","783","60.03","30"
"04/07/12 14:06:26","48.0627","139.3","217.36","646","60.0","29"
"04/07/12 14:11:27","48.0748","166.2","217.34","765","60.03","29"
"04/07/12 14:16:26","48.0877","161.8","218.07","741","60.03","29"
"04/07/12 14:21:27","48.1002","156.8","217.41","721","60.0","29"
"04/07/12 14:26:26","48.1122","152.4","217.66","703","60.03","29"
"04/07/12 14:31:27","48.1235","153.4","217.73","708","60.0","29"
"04/07/12 14:36:27","48.1356","154.8","218.6","710","60.03","29"
"04/07/12 14:41:26","48.1475","153.6","218.32","708","60.03","30"
"04/07/12 14:46:26","48.1592","149.6","217.36","690","60.07","30"
"04/07/12 14:51:27","48.1705","138.6","217.43","647","60.0","30"
"04/07/12 14:56:27","48.1814","141.4","216.75","662","60.0","29"
"04/07/12 15:01:27","48.1923","116.9","217.21","550","60.0","29"
"04/07/12 15:06:27","48.2004","73.2","215.82","366","60.03","28"
"04/07/12 15:11:26","48.21","143.2","217.87","659","60.07","28"
"04/07/12 15:16:27","48.2208","135.8","216.43","635","60.03","28"
"04/07/12 15:21:27","48.2311","130.9","217.12","609","60.07","28"
"04/07/12 15:26:26","48.2411","126.0","216.64","593","60.0","28"
"04/07/12 15:31:26","48.2508","124.4","216.96","583","60.0","28"
"04/07/12 15:36:27","48.2605","121.0","217.14","569","60.03","28"
"04/07/12 15:41:27","48.2697","115.0","216.82","546","60.0","28"
"04/07/12 15:46:27","48.2788","116.7","216.49","552","60.03","28"
"04/07/12 15:51:25","48.2876","107.5","216.11","510","60.0","27"
"04/07/12 15:56:26","48.2949","92.4","216.0","447","60.03","27"
"04/07/12 16:01:27","48.3021","108.8","216.85","513","60.03","27"
"04/07/12 16:06:26","48.3104","97.4","215.91","471","60.0","27"
"04/07/12 16:11:27","48.3173","83.7","215.31","411","60.03","26"
"04/07/12 16:16:26","48.3236","79.2","215.74","391","60.0","26"
"04/07/12 16:21:26","48.3289","71.7","215.66","360","60.03","25"
"04/07/12 16:26:26","48.3332","44.5","215.39","355","60.03","24"
"04/07/12 16:31:26","48.3373","40.0","215.19","86","60.0","23"
"04/07/12 16:36:27","48.3413","37.1","214.61","100","60.03","23"
"04/07/12 16:41:27","48.3461","47.2","214.3","202","60.03","22"
"04/07/12 16:46:26","48.3493","15.4","213.6","69","60.03","22"
"04/07/12 16:51:27","48.3512","30.2","213.66","88","60.0","21"
"04/07/12 16:56:26","48.3532","29.9","214.53","49","60.03","20"
"04/07/12 17:01:25","48.3553","26.5","213.97","107","60.0","20"
"04/07/12 17:06:26","48.3576","31.6","214.31","125","60.03","20"
"04/07/12 17:11:27","48.3598","15.4","213.49","80","60.03","19"
"04/07/12 17:16:27","48.3613","20.8","214.42","45","60.03","19"
"04/07/12 17:21:26","48.3633","36.4","214.28","89","60.0","19"
"04/07/12 17:26:26","48.3654","16.0","213.83","19","60.03","19"
"04/07/12 17:31:26","48.3669","26.2","214.49","98","60.03","19"
"04/07/12 17:36:27","48.3686","23.3","213.82","103","60.03","18"
"04/07/12 17:41:26","48.3701","13.6","213.96","32","60.03","18"
"04/07/12 17:46:26","48.3712","10.5","214.25","60","60.03","18"
"04/07/12 17:51:27","48.3721","5.0","214.1","0","60.03","18"
"04/07/12 18:01:26","48.3728","14.3","213.34","6","60.03","18"
"04/07/12 18:06:26","48.3731","11.1","213.92","5","60.0","17"
"04/08/12 06:51:28","48.3735","6.3","213.79","238","60.0","6"
"04/08/12 06:56:26","48.3741","14.8","213.59","44","60.03","6"
"04/08/12 07:01:27","48.375","8.8","213.25","28","60.0","6"
"04/08/12 07:06:26","48.3761","17.6","213.55","37","60.03","6"
"04/08/12 07:11:26","48.3776","30.4","214.07","75","60.0","6"
"04/08/12 07:16:27","48.3794","34.2","214.25","280","60.0","7"
"04/08/12 07:21:27","48.3816","34.5","214.31","76","60.0","7"
"04/08/12 07:26:27","48.3841","29.9","214.44","84","60.03","7"
"04/08/12 07:31:26","48.387","45.4","214.28","304","60.03","8"
"04/08/12 07:36:27","48.3902","37.0","214.53","177","60.03","8"
"04/08/12 07:41:27","48.3937","47.2","214.18","201","60.0","9"
"04/08/12 07:46:27","48.3967","39.0","215.09","286","60.03","9"
"04/08/12 07:51:27","48.3997","42.4","214.17","84","60.0","9"
"04/08/12 07:56:26","48.4037","56.4","215.38","132","60.03","9"
"04/08/12 08:01:26","48.4077","42.6","214.09","157","60.03","9"
"04/08/12 08:06:28","48.4104","39.8","213.44","124","60.0","9"
"04/08/12 08:11:26","48.4125","28.4","212.71","70","60.03","9"
"04/08/12 08:16:26","48.4146","32.1","213.69","92","60.0","9"
"04/08/12 08:21:27","48.4181","46.9","214.07","405","60.0","9"
"04/08/12 08:26:26","48.4225","59.4","214.64","401","60.07","9"
"04/08/12 08:31:28","48.427","47.3","214.22","427","60.03","9"
"04/08/12 08:36:26","48.4315","62.3","214.61","320","60.03","9"
"04/08/12 08:41:26","48.4363","69.8","214.31","390","60.03","9"
"04/08/12 08:46:27","48.4412","69.5","213.99","351","60.03","9"
"04/08/12 08:51:27","48.4469","96.8","215.83","465","60.03","10"
"04/08/12 08:56:28","48.4547","100.7","216.17","481","60.03","10"
"04/08/12 09:01:26","48.4623","94.3","216.02","459","60.07","11"
"04/08/12 09:06:28","48.4693","89.2","215.77","437","60.0","11"
"04/08/12 09:11:26","48.4758","84.0","215.59","411","60.03","11"
"04/08/12 09:16:28","48.4828","92.9","216.13","452","60.0","11"
"04/08/12 09:21:26","48.4912","118.5","216.18","562","60.0","11"
"04/08/12 09:26:27","48.5009","127.3","217.27","592","60.03","12"
"04/08/12 09:31:26","48.5109","132.3","217.89","615","60.03","12"
"04/08/12 09:36:26","48.5212","133.3","217.38","617","60.03","13"
"04/08/12 09:41:26","48.5315","131.3","217.18","612","60.03","13"
"04/08/12 09:46:27","48.5421","141.4","217.07","659","60.03","13"
"04/08/12 09:51:27","48.5533","142.6","217.12","660","60.07","13"
"04/08/12 09:56:28","48.5643","141.8","217.15","655","60.03","13"
"04/08/12 10:01:28","48.5757","148.2","217.7","684","60.0","13"
"04/08/12 10:06:27","48.5873","150.1","217.15","697","60.03","14"
"04/08/12 10:11:28","48.5991","154.7","217.79","708","60.03","14"
"04/08/12 10:16:27","48.6112","156.6","218.17","720","60.03","14"
"04/08/12 10:21:28","48.6235","159.3","218.41","726","60.03","15"
"04/08/12 10:26:26","48.6359","162.5","217.96","748","60.03","15"
"04/08/12 10:31:26","48.6487","164.4","218.0","752","60.03","15"
"04/08/12 10:36:26","48.6616","167.1","218.43","766","60.03","14"
"04/08/12 10:41:27","48.6747","168.2","218.04","766","60.03","14"
"04/08/12 10:46:26","48.6879","173.9","218.05","798","60.03","14"
"04/08/12 10:51:26","48.7004","171.6","218.24","785","60.0","14"
"04/08/12 10:56:26","48.7137","172.8","218.29","783","60.07","15"
"04/08/12 11:01:27","48.726","29.5","214.32","76","60.0","15"
"04/08/12 11:06:28","48.7393","185.9","218.53","846","60.07","15"
"04/08/12 11:11:28","48.7538","182.4","218.65","823","60.0","15"
"04/08/12 11:16:28","48.768","187.7","218.3","854","60.03","16"
"04/08/12 11:21:27","48.782","182.0","217.95","826","60.0","16"
"04/08/12 11:26:27","48.7963","182.1","217.36","832","60.03","16"
"04/08/12 11:31:27","48.8106","183.6","218.23","831","60.0","16"
"04/08/12 11:36:28","48.825","184.1","218.09","834","60.0","16"
"04/08/12 11:41:26","48.8392","184.6","217.59","840","60.03","16"
"04/08/12 11:46:27","48.8537","186.3","218.38","841","60.0","16"
"04/08/12 11:51:27","48.8682","179.8","218.13","818","60.03","17"
"04/08/12 11:56:27","48.8827","187.8","218.05","849","60.0","17"
"04/08/12 12:01:26","48.8972","186.0","217.94","845","60.03","17"
"04/08/12 12:06:28","48.9119","187.7","217.76","852","60.03","17"
"04/08/12 12:11:28","48.9266","188.4","217.83","860","60.07","17"
"04/08/12 12:16:28","48.9412","188.5","217.8","854","60.03","17"
"04/08/12 12:21:28","48.9559","188.9","217.64","858","60.03","17"
"04/08/12 12:26:27","48.9706","188.1","217.89","857","60.03","17"
"04/08/12 12:31:27","48.9852","188.8","218.64","855","60.03","17"
"04/08/12 12:36:27","49.0","188.1","218.5","852","60.03","17"
"04/08/12 12:41:28","49.0146","188.4","217.39","859","60.03","17"
"04/08/12 12:46:26","49.0292","188.0","218.19","848","60.03","18"
"04/08/12 12:51:26","49.0438","186.5","218.18","849","60.03","18"
"04/08/12 12:56:27","49.0585","186.9","218.12","847","60.03","18"
"04/08/12 13:01:27","49.073","186.1","217.91","843","60.03","18"
"04/08/12 13:06:27","49.0875","186.8","218.63","847","60.03","18"
"04/08/12 13:11:27","49.102","185.6","218.03","838","60.0","18"
"04/08/12 13:16:26","49.1165","185.5","218.2","838","60.0","18"
"04/08/12 13:21:27","49.1309","183.7","218.11","835","60.03","18"
"04/08/12 13:26:28","49.1452","181.3","218.34","823","60.07","18"
"04/08/12 13:31:27","49.1593","181.4","218.69","823","60.07","18"
"04/08/12 13:36:27","49.1734","181.1","218.1","820","60.0","18"
"04/08/12 13:41:28","49.1876","179.6","218.57","819","60.03","18"
"04/08/12 13:46:27","49.2014","178.8","218.35","812","60.03","18"
"04/08/12 13:51:27","49.2153","176.5","218.65","802","60.0","18"
"04/08/12 13:56:27","49.2287","168.8","218.3","771","60.03","18"
"04/08/12 14:01:26","49.2422","173.3","217.53","789","60.03","18"
"04/08/12 14:06:27","49.2558","172.3","217.5","789","60.03","18"
"04/08/12 14:11:27","49.2692","171.0","218.25","780","60.0","18"
"04/08/12 14:16:27","49.2824","168.6","219.18","762","60.0","19"
"04/08/12 14:21:27","49.2955","167.7","218.82","761","60.0","19"
"04/08/12 14:26:27","49.3084","164.3","218.56","758","60.07","19"
"04/08/12 14:31:28","49.3211","163.4","218.06","747","60.03","19"
"04/08/12 14:36:28","49.3338","162.3","218.55","744","60.03","19"
"04/08/12 14:41:27","49.3463","159.4","217.9","733","60.07","19"
"04/08/12 14:46:28","49.3587","157.4","217.99","726","60.0","19"
"04/08/12 14:51:27","49.371","156.2","217.81","723","60.03","19"
"04/08/12 14:56:28","49.3828","141.1","217.77","651","60.0","19"
"04/08/12 15:01:26","49.3936","151.1","217.7","698","60.03","18"
"04/08/12 15:06:26","49.4053","151.9","218.26","699","60.03","18"
"04/08/12 15:11:28","49.4171","149.8","217.28","693","60.03","18"
"04/08/12 15:16:27","49.4287","146.9","217.87","681","60.03","18"
"04/08/12 15:21:28","49.4401","144.9","217.72","669","60.03","18"
"04/08/12 15:26:27","49.4511","139.5","217.39","649","60.03","18"
"04/08/12 15:31:26","49.4619","137.7","217.76","637","60.0","18"
"04/08/12 15:36:26","49.4725","133.7","218.41","620","60.03","18"
"04/08/12 15:41:26","49.4828","129.8","217.13","604","60.0","18"
"04/08/12 15:46:27","49.4927","125.1","217.93","582","60.03","18"
"04/08/12 15:51:27","49.5023","120.9","216.71","568","60.03","18"
"04/08/12 15:56:27","49.5116","117.9","217.27","554","60.07","18"
"04/08/12 16:01:27","49.5207","113.8","217.31","538","60.0","18"
"04/08/12 16:06:26","49.5294","111.2","218.06","522","60.03","18"
"04/08/12 16:11:27","49.5378","106.6","216.74","506","60.0","17"
"04/08/12 16:16:28","49.546","103.0","217.45","489","60.03","17"
"04/08/12 16:21:26","49.5539","99.2","216.96","478","60.0","17"
"04/08/12 16:26:27","49.5615","95.5","216.58","458","60.03","17"
"04/08/12 16:31:27","49.5688","90.9","216.26","444","60.0","17"
"04/08/12 16:36:28","49.5757","86.9","215.65","429","60.07","17"
"04/08/12 16:41:28","49.5823","82.7","216.12","409","60.03","17"
"04/08/12 16:46:26","49.5885","78.4","216.06","391","60.07","16"
"04/08/12 16:51:26","49.5945","73.9","215.72","372","60.03","16"
"04/08/12 16:56:27","49.6001","69.9","215.67","352","60.0","16"
"04/08/12 17:01:27","49.6054","65.9","215.91","330","60.07","16"
"04/08/12 17:06:26","49.6102","61.2","215.62","315","60.07","16"
"04/08/12 17:11:28","49.6149","49.3","216.09","102","60.03","16"
"04/08/12 17:16:27","49.6191","38.2","215.58","322","60.03","16"
"04/08/12 17:21:27","49.623","55.2","216.34","102","60.03","16"
"04/08/12 17:26:26","49.6264","47.7","214.96","266","60.07","16"
"04/08/12 17:31:26","49.6296","38.3","215.01","118","60.0","16"
"04/08/12 17:36:28","49.6325","30.2","215.25","172","60.03","15"
"04/08/12 17:41:27","49.6351","34.1","214.73","184","60.03","15"
"04/08/12 17:46:27","49.6373","23.7","214.08","330","60.03","15"
"04/08/12 17:51:28","49.6392","12.6","214.67","5","60.03","15"
"04/08/12 17:56:27","49.6401","10.2","214.61","0","60.03","15"
"04/08/12 18:01:28","49.6407","0.0","213.61","4","60.03","14"
"04/08/12 18:06:27","49.6412","11.8","213.31","107","60.03","14"
"04/08/12 18:11:27","49.6415","14.1","213.68","22","60.0","13"
"04/08/12 18:16:28","49.6418","0.0","213.28","0","60.0","13"
"04/08/12 18:21:27","49.6421","0.0","213.09","0","60.0","13"
"04/08/12 18:26:27","49.6425","10.5","213.9","0","60.03","12"
"04/08/12 18:31:27","49.643","0.0","213.49","169","60.07","12"
"04/08/12 18:36:27","49.6437","6.8","213.26","261","60.0","12"
"04/08/12 18:41:26","49.6443","0.0","213.81","0","60.03","12"
"04/08/12 18:46:26","49.6449","0.0","213.98","0","60.0","12"
"04/08/12 18:51:27","49.6453","0.0","213.75","0","59.96","12"
"04/09/12 06:56:28","49.6456","0.0","213.66","0","60.0","5"
"04/09/12 07:01:27","49.6462","8.0","214.22","0","60.03","5"
"04/09/12 07:06:32","49.6467","0.0","213.57","0","60.0","6"
"04/09/12 07:11:27","49.6474","7.6","213.93","0","60.03","6"
"04/09/12 07:16:27","49.6484","20.5","214.15","115","60.0","6"
"04/09/12 07:21:28","49.6503","35.3","213.28","133","60.0","6"
"04/09/12 07:26:26","49.6524","16.3","213.43","1","60.03","6"
"04/09/12 07:31:27","49.6531","11.3","213.93","1","60.07","7"
"04/09/12 07:36:27","49.6542","17.2","213.68","182","60.03","7"
"04/09/12 07:41:27","49.6564","16.1","213.53","115","60.03","7"
"04/09/12 07:46:28","49.6574","7.3","214.05","248","60.0","7"
"04/09/12 07:51:27","49.6585","13.4","213.95","34","60.03","7"
"04/09/12 07:56:27","49.6605","62.1","215.04","321","60.03","7"
"04/09/12 08:01:27","49.6632","15.4","214.6","216","60.0","8"
"04/09/12 08:06:27","49.6647","15.1","214.7","41","60.03","8"
"04/09/12 08:11:27","49.669","65.3","215.93","333","60.0","8"
"04/09/12 08:16:28","49.6741","64.2","215.98","328","60.0","9"
"04/09/12 08:21:28","49.6799","79.0","215.75","390","60.03","9"
"04/09/12 08:26:27","49.6861","80.1","215.4","393","60.0","9"
"04/09/12 08:31:28","49.6923","84.0","215.71","413","60.0","10"
"04/09/12 08:36:27","49.6988","90.4","215.63","441","60.0","10"
"04/09/12 08:41:28","49.7059","92.5","215.71","449","60.03","10"
"04/09/12 08:46:27","49.7134","97.4","215.15","471","60.0","11"
"04/09/12 08:51:27","49.7211","102.2","216.45","489","60.03","11"
"04/09/12 08:56:27","49.7292","106.6","217.04","507","60.07","11"
"04/09/12 09:01:27","49.7377","108.7","216.96","518","60.0","11"
"04/09/12 09:06:27","49.7463","113.3","216.83","535","60.03","11"
"04/09/12 09:11:28","49.7553","117.4","216.48","556","60.0","11"
"04/09/12 09:16:27","49.7645","119.7","216.16","563","60.03","11"
"04/09/12 09:21:28","49.7739","123.5","216.68","581","60.03","12"
"04/09/12 09:26:27","49.7836","126.1","217.93","589","60.03","12"
"04/09/12 09:31:27","49.7935","128.7","216.97","601","60.0","12"
"04/09/12 09:36:27","49.8038","134.3","217.34","620","60.0","13"
"04/09/12 09:41:28","49.8143","136.5","216.85","638","60.0","13"
"04/09/12 09:46:28","49.8252","142.1","216.07","659","60.03","13"
"04/09/12 09:51:28","49.8362","142.8","217.27","662","60.0","13"
"04/09/12 09:56:27","49.8474","146.1","217.62","677","60.03","13"
"04/09/12 10:01:27","49.8588","148.9","217.46","685","60.03","13"
"04/09/12 10:11:27","49.8824","154.6","217.93","709","60.0","12"
"04/09/12 10:16:27","49.8949","154.7","217.47","717","60.03","13"
"04/09/12 10:21:27","49.9068","158.9","217.49","730","60.0","13"
"04/09/12 10:26:27","49.9193","161.1","217.29","742","60.0","13"
"04/09/12 10:31:28","49.932","163.2","218.08","748","60.0","13"
"04/09/12 10:36:28","49.9448","166.4","217.75","762","60.07","13"
"04/09/12 10:41:27","49.9578","169.3","218.01","770","60.03","13"
"04/09/12 10:46:27","49.9711","176.5","217.99","802","60.0","13"
"04/09/12 10:51:28","49.9833","186.0","218.2","848","60.03","13"
"04/09/12 10:56:28","49.9971","178.6","219.23","809","60.0","13"
"04/09/12 11:01:28","50.0081","50.3","215.29","424","60.03","13"
"04/09/12 11:06:28","50.0214","189.3","217.98","856","60.03","13"
"04/09/12 11:11:27","50.0344","187.1","218.8","849","60.03","13"
"04/09/12 11:21:28","50.0625","184.7","218.09","836","60.03","14"
"04/09/12 11:26:28","50.0763","185.9","218.1","844","60.0","14"
"04/09/12 11:31:28","50.0903","148.3","217.7","693","60.0","15"
"04/09/12 11:36:27","50.1048","188.5","218.35","852","60.03","15"
"04/09/12 11:41:28","50.1194","196.3","217.48","886","60.03","15"
"04/09/12 11:46:28","50.1344","176.7","217.43","802","60.03","16"
"04/09/12 11:51:27","50.1467","143.2","215.97","668","60.03","15"
"04/09/12 11:56:28","50.1564","95.6","215.48","464","60.07","15"
"04/09/12 12:01:28","50.1646","130.3","215.75","611","60.0","14"
"04/09/12 12:06:27","50.1772","196.0","217.75","886","60.0","15"
"04/09/12 12:11:27","50.1873","170.4","217.44","774","60.0","14"
"04/09/12 12:16:27","50.1949","121.2","216.23","571","60.0","13"
"04/09/12 12:21:29","50.2046","80.7","216.01","396","60.03","13"
"04/09/12 12:26:27","50.2122","75.2","215.79","370","60.0","13"
"04/09/12 12:31:28","50.2204","48.7","214.99","111","60.0","12"
"04/09/12 12:36:27","50.2204","46.8","214.48","419","60.03","11"
"04/09/12 12:41:27","50.2242","40.9","215.39","401","60.0","11"
"04/09/12 12:46:28","50.2278","47.3","215.38","178","60.03","10"
"04/09/12 12:51:29","50.2324","44.4","215.9","409","60.03","10"
"04/09/12 12:56:28","50.2357","40.9","215.53","297","60.03","9"
"04/09/12 13:01:27","50.2397","45.0","215.51","294","60.0","9"
"04/09/12 13:06:28","50.2443","60.9","215.11","417","60.0","9"
"04/09/12 13:11:28","50.2479","61.4","214.46","360","60.0","9"
"04/09/12 13:16:27","50.2511","37.3","214.25","155","60.03","9"
"04/09/12 13:21:27","50.2561","65.7","214.76","336","60.0","9"
"04/09/12 13:26:27","50.2608","43.6","214.72","324","60.03","9"
"04/09/12 13:31:27","50.2636","48.7","214.93","163","60.03","9"
"04/09/12 13:36:28","50.2669","61.2","215.49","122","60.0","9"
"04/09/12 13:41:28","50.2703","30.4","215.39","72","60.0","8"
"04/09/12 13:46:29","50.2729","53.4","214.6","319","60.03","8"
"04/09/12 13:51:27","50.2761","24.4","214.94","218","60.03","8"
"04/09/12 13:56:27","50.2783","14.5","215.49","28","60.0","8"
"04/09/12 14:01:27","50.2795","12.1","214.96","9","60.0","7"
"04/09/12 14:06:28","50.2808","13.2","214.84","76","60.03","7"
"04/09/12 14:11:28","50.2819","14.0","214.77","91","60.03","7"
"04/09/12 14:16:27","50.2827","0.0","215.27","36","60.03","6"
"04/09/12 14:21:28","50.2834","16.0","215.04","28","60.0","6"
"04/09/12 14:26:28","50.2841","12.7","214.3","100","59.96","6"
"04/09/12 14:31:29","50.2847","15.5","214.87","256","60.0","6"
"04/09/12 14:36:27","50.2866","27.1","215.32","108","60.03","6"
"04/09/12 14:41:28","50.2886","15.8","213.69","60","60.0","6"
"04/09/12 14:46:28","50.2908","37.9","215.17","292","60.03","6"
"04/09/12 14:51:27","50.2936","45.2","215.33","347","60.0","6"
"04/09/12 14:56:28","50.2996","94.6","216.41","459","60.03","7"
"04/09/12 15:01:28","50.3064","66.4","216.78","331","60.03","8"
"04/09/12 15:06:28","50.3123","71.1","215.93","358","60.03","8"
"04/09/12 15:11:28","50.3179","56.2","215.89","78","60.03","8"
"04/09/12 15:21:28","50.3294","174.8","218.08","792","60.03","9"
"04/09/12 15:26:28","50.3351","33.3","214.3","124","60.0","9"
"04/09/12 15:31:29","50.3383","69.5","215.53","351","60.03","8"
"04/09/12 15:36:27","50.3439","62.8","215.5","205","60.0","9"
"04/09/12 15:41:27","50.3475","30.8","214.9","259","60.03","8"
"04/09/12 15:46:27","50.3497","32.7","215.29","153","60.03","8"
"04/09/12 15:51:27","50.3518","33.1","214.83","83","60.03","7"
"04/09/12 15:56:27","50.3541","34.4","214.68","213","60.03","7"
"04/09/12 16:01:28","50.3557","13.9","214.33","18","60.03","7"
"04/09/12 16:06:28","50.3575","22.5","214.78","283","60.03","7"
"04/09/12 16:11:28","50.3601","40.8","215.98","361","60.0","6"
"04/09/12 16:16:27","50.3626","10.7","214.53","117","60.03","6"
"04/09/12 16:21:28","50.3633","14.5","214.25","2","60.03","6"
"04/09/12 16:26:27","50.3652","34.1","214.47","139","60.0","6"
"04/09/12 16:31:28","50.3679","36.5","214.81","116","60.0","6"
"04/09/12 16:36:28","50.3701","23.7","214.4","188","60.03","6"
"04/09/12 16:41:27","50.3723","31.2","214.61","240","60.0","6"
"04/09/12 16:46:27","50.3744","32.9","214.64","105","60.03","6"
"04/09/12 16:51:28","50.3763","25.2","214.59","53","60.03","6"
"04/09/12 16:56:28","50.3783","34.7","215.33","267","60.03","6"
"04/09/12 17:01:28","50.3812","41.0","215.64","168","60.07","6"
"04/09/12 17:06:27","50.3843","39.6","215.54","213","60.07","6"
"04/09/12 17:11:27","50.3867","27.7","215.34","162","60.03","7"
"04/09/12 17:16:28","50.389","29.6","214.87","237","60.03","7"
"04/09/12 17:21:28","50.391","23.0","214.74","306","60.03","7"
"04/09/12 17:26:27","50.3928","15.7","214.56","199","60.03","7"
"04/09/12 17:31:28","50.3946","14.5","214.19","50","60.0","7"
"04/09/12 17:36:28","50.3961","17.2","214.33","13","60.03","7"
"04/09/12 17:41:28","50.3972","11.8","213.58","52","60.03","7"
"04/09/12 17:46:28","50.3984","19.4","213.59","109","60.03","7"
"04/09/12 17:51:27","50.3994","12.7","213.21","120","60.03","6"
"04/09/12 17:56:27","50.4002","13.8","213.03","34","60.03","6"
"04/09/12 18:01:27","50.4007","0.0","214.02","0","60.03","6"
"04/09/12 18:06:27","50.4013","10.8","214.74","1","60.03","6"
"04/09/12 18:11:27","50.4019","12.3","213.33","14","60.03","6"
"04/09/12 18:16:29","50.4025","0.0","214.19","157","60.0","6"
"04/09/12 18:21:28","50.4028","13.8","213.81","21","60.0","6"
"04/09/12 18:26:27","50.4032","11.1","213.33","15","60.0","6"
"04/10/12 06:41:34","50.4033","0.0","213.03","0","60.0","0"
"04/10/12 07:06:27","50.4062","22.6","212.61","152","60.0","3"
"04/10/12 07:11:27","50.4075","11.3","213.23","13","60.03","3"
"04/10/12 07:16:29","50.4091","32.9","213.49","39","60.0","3"
"04/10/12 07:21:28","50.411","27.6","213.6","209","60.03","3"
"04/10/12 07:26:27","50.4133","26.9","214.4","200","60.03","4"
"04/10/12 07:31:28","50.4159","30.5","213.33","76","60.0","4"
"04/10/12 07:36:28","50.4188","36.1","213.63","151","60.03","4"
"04/10/12 07:41:29","50.4221","48.2","213.55","377","60.03","5"
"04/10/12 07:46:27","50.4257","41.0","214.97","314","60.03","5"
"04/10/12 07:51:28","50.4297","58.2","214.92","398","60.03","5"
"04/10/12 07:56:28","50.4341","49.8","214.99","229","60.03","6"
"04/10/12 08:01:28","50.4386","63.0","214.68","323","60.03","6"
"04/10/12 08:06:29","50.4436","67.2","214.79","343","60.0","6"
"04/10/12 08:11:28","50.4491","73.0","214.73","363","60.03","6"
"04/10/12 08:16:29","50.4549","77.5","214.59","385","60.03","6"
"04/10/12 08:21:29","50.461","81.5","215.26","403","60.03","6"
"04/10/12 08:26:27","50.4675","86.8","215.07","423","60.0","6"
"04/10/12 08:31:28","50.4745","90.3","215.68","441","60.03","7"
"04/10/12 08:36:29","50.4816","94.2","215.72","456","60.03","7"
"04/10/12 08:41:28","50.489","98.6","214.97","473","60.0","7"
"04/10/12 08:46:28","50.4968","96.5","214.62","469","60.0","8"
"04/10/12 08:51:28","50.5046","106.3","215.49","508","60.0","8"
"04/10/12 08:56:28","50.513","109.8","215.75","522","60.03","8"
"04/10/12 09:01:29","50.5216","112.9","216.11","532","60.0","9"
"04/10/12 09:06:27","50.5303","115.6","215.94","549","60.0","9"
"04/10/12 09:11:28","50.5385","107.7","215.58","517","60.03","9"
"04/10/12 09:16:29","50.547","108.0","215.6","516","60.03","9"
"04/10/12 09:21:29","50.5558","116.8","215.97","552","60.03","9"
"04/10/12 09:26:29","50.5655","130.0","217.47","605","60.0","9"
"04/10/12 09:31:28","50.5759","135.6","216.93","629","60.03","9"
"04/10/12 09:36:28","50.5864","139.1","217.53","647","60.07","10"
"04/10/12 09:41:28","50.5945","42.4","215.33","392","60.0","10"
"04/10/12 09:46:28","50.5978","37.7","215.14","373","60.0","9"
"04/10/12 09:51:28","50.6015","56.2","214.17","196","60.03","9"
"04/10/12 09:56:29","50.6054","53.7","214.25","362","60.03","8"
"04/10/12 10:01:27","50.6093","57.2","214.0","134","60.03","8"
"04/10/12 10:06:29","50.6134","59.4","213.95","127","60.03","8"
"04/10/12 10:11:27","50.6175","42.8","214.68","238","60.0","8"
"04/10/12 10:16:28","50.6218","72.5","214.01","297","60.0","8"
"04/10/12 10:21:28","50.6263","66.0","213.22","434","60.0","7"
"04/10/12 10:26:28","50.6312","69.2","214.44","350","60.03","7"
"04/10/12 10:31:28","50.6367","73.2","215.53","367","60.0","7"
"04/10/12 10:36:27","50.6419","64.7","215.46","328","60.0","8"
"04/10/12 10:41:28","50.6469","65.6","215.08","332","60.03","8"
"04/10/12 10:46:28","50.6519","67.4","215.2","343","60.03","8"
"04/10/12 10:51:28","50.6573","67.2","215.5","342","60.03","8"
"04/10/12 10:56:29","50.6625","48.8","215.13","247","60.03","8"
"04/10/12 11:01:29","50.6671","56.7","215.27","93","60.03","8"
"04/10/12 11:06:28","50.6716","50.8","215.26","111","60.0","8"
"04/10/12 11:16:29","50.6788","44.9","214.79","131","60.03","8"
"04/10/12 11:21:28","50.6818","45.7","215.4","284","60.03","7"
"04/10/12 11:26:29","50.6853","60.0","215.15","316","60.03","7"
"04/10/12 11:31:29","50.6895","64.5","214.04","381","60.0","7"
"04/10/12 11:36:28","50.6942","68.2","214.39","343","60.03","7"
"04/10/12 11:41:29","50.7015","110.7","215.6","527","60.03","7"
"04/10/12 11:46:28","50.7109","144.8","216.78","669","60.03","9"
"04/10/12 11:51:28","50.724","165.7","217.04","758","60.03","10"
"04/10/12 11:56:29","50.737","165.8","217.09","763","60.07","11"
"04/10/12 12:01:28","50.7494","176.4","217.16","808","60.03","12"
"04/10/12 12:06:29","50.7638","196.2","216.65","890","60.0","13"
"04/10/12 12:11:29","50.777","138.9","216.15","641","60.0","13"
"04/10/12 12:16:28","50.791","165.2","217.06","759","60.0","13"
"04/10/12 12:21:28","50.8005","84.8","214.73","416","60.0","13"
"04/10/12 12:26:28","50.8101","126.4","216.58","595","60.03","13"
"04/10/12 12:31:28","50.8164","62.8","213.82","416","60.03","11"
"04/10/12 12:36:28","50.8208","69.2","214.19","121","60.03","10"
"04/10/12 12:41:29","50.8254","41.6","214.38","289","60.03","9"
"04/10/12 12:46:28","50.8283","40.7","214.36","87","60.03","9"
"04/10/12 12:51:27","50.8314","50.6","213.37","362","60.0","8"
"04/10/12 12:56:28","50.8348","41.8","213.05","402","60.0","8"
"04/10/12 13:01:28","50.8392","62.6","215.65","321","60.0","7"
"04/10/12 13:06:28","50.8445","70.4","216.08","352","60.03","7"
"04/10/12 13:11:28","50.85","70.3","215.53","357","60.03","7"
"04/10/12 13:16:29","50.8569","95.2","216.11","457","60.0","8"
"04/10/12 13:21:28","50.8636","79.9","215.75","397","60.03","8"
"04/10/12 13:26:28","50.8698","80.8","215.35","398","60.03","8"
"04/10/12 13:31:28","50.8783","137.4","217.98","635","60.03","9"
"04/10/12 13:36:27","50.8884","114.0","217.41","541","60.03","9"
"04/10/12 13:41:28","50.8958","92.8","216.22","446","60.03","9"
"04/10/12 13:46:29","50.9075","153.5","217.81","704","60.03","10"
"04/10/12 13:51:27","50.9197","168.1","218.41","767","60.07","11"
"04/10/12 13:56:29","50.9315","149.7","218.88","688","60.0","12"
"04/10/12 14:01:29","50.9393","86.4","216.11","422","60.03","11"
"04/10/12 14:06:28","50.9468","77.6","215.62","385","60.0","11"
"04/10/12 14:11:29","50.9556","106.6","216.98","508","60.03","11"
"04/10/12 14:16:29","50.9633","87.1","216.84","421","60.0","11"
"04/10/12 14:21:28","50.9714","122.3","217.4","575","60.03","11"
"04/10/12 14:26:28","50.9795","103.4","217.09","494","60.0","10"
"04/10/12 14:31:28","50.9875","124.7","217.02","586","60.0","11"
"04/10/12 14:36:29","50.9961","110.8","216.75","524","60.03","11"
"04/10/12 14:41:29","51.0043","105.4","216.77","505","60.03","11"
"04/10/12 14:46:27","51.0132","100.9","216.84","481","60.0","11"
"04/10/12 14:51:28","51.0224","139.8","217.97","651","60.03","11"
"04/10/12 14:56:29","51.0348","187.0","219.03","842","60.0","13"
"04/10/12 15:01:28","51.0476","167.0","217.73","763","60.03","13"
"04/10/12 15:06:29","51.0596","148.4","217.38","682","60.0","14"
"04/10/12 15:11:29","51.0712","145.5","217.32","675","60.03","14"
"04/10/12 15:16:28","51.0824","142.6","218.08","663","60.0","14"
"04/10/12 15:21:28","51.0935","140.6","218.45","647","60.0","14"
"04/10/12 15:26:28","51.1042","138.9","218.19","641","60.0","14"
"04/10/12 15:31:28","51.1149","129.6","217.89","604","60.07","14"
"04/10/12 15:36:29","51.1248","112.1","217.13","534","60.03","13"
"04/10/12 15:41:28","51.1345","125.8","217.56","588","60.03","13"
"04/10/12 15:46:29","51.144","125.4","217.12","587","60.0","13"
"04/10/12 15:51:29","51.1537","121.9","217.29","575","60.0","13"
"04/10/12 15:56:28","51.163","119.9","217.31","568","60.07","13"
"04/10/12 16:01:29","51.1722","113.0","217.75","535","60.03","13"
"04/10/12 16:06:27","51.1803","102.3","216.54","490","60.03","12"
"04/10/12 16:11:28","51.1887","110.9","217.35","526","60.07","12"
"04/10/12 16:16:29","51.1968","78.0","216.47","382","60.0","12"
"04/10/12 16:21:28","51.2044","100.2","216.31","479","60.03","12"
"04/10/12 16:26:28","51.2119","95.8","216.42","460","60.03","12"
"04/10/12 16:31:29","51.2193","91.9","216.28","447","60.03","12"
"04/10/12 16:36:28","51.226","83.0","216.95","406","60.03","11"
"04/10/12 16:41:29","51.2321","81.4","215.93","399","60.03","11"
"04/10/12 16:46:28","51.2382","78.0","215.6","387","60.03","11"
"04/10/12 16:51:29","51.2442","76.1","216.15","377","60.03","11"
"04/10/12 16:56:29","51.2499","71.2","216.19","356","60.03","11"
"04/10/12 17:01:28","51.2553","67.0","216.09","338","60.07","10"
"04/10/12 17:06:28","51.2602","62.3","215.22","317","60.03","10"
"04/10/12 17:11:28","51.2649","69.6","215.85","390","60.03","10"
"04/10/12 17:16:28","51.2692","61.7","215.43","342","60.03","10"
"04/10/12 17:21:27","51.2732","45.6","215.6","184","60.0","10"
"04/10/12 17:26:28","51.2768","50.9","216.07","384","60.07","10"
"04/10/12 17:31:29","51.2801","44.4","215.36","346","60.03","9"
"04/10/12 17:36:27","51.283","30.8","213.4","244","60.03","9"
"04/10/12 17:41:28","51.2856","35.9","214.83","103","60.03","9"
"04/10/12 17:46:29","51.2879","24.0","215.86","75","60.03","9"
"04/10/12 17:51:29","51.2899","34.3","214.78","47","60.03","9"
"04/10/12 17:56:28","51.2916","19.8","214.76","196","60.07","9"
"04/10/12 18:01:28","51.293","12.8","215.21","276","60.03","9"
"04/10/12 18:06:29","51.2941","15.8","214.32","30","60.07","9"
"04/10/12 18:11:28","51.2951","10.4","214.03","3","60.07","9"
"04/10/12 18:16:28","51.2958","15.4","213.81","151","60.03","9"
"04/10/12 18:21:29","51.2964","6.6","214.18","200","60.0","9"
"04/10/12 18:26:29","51.2968","0.0","214.27","0","60.03","9"
"04/10/12 18:31:28","51.2971","10.2","214.56","1","60.0","8"
"04/10/12 18:36:28","51.2973","0.0","214.47","0","60.03","7"
"04/11/12 06:36:39","51.2973","0.0","213.94","0","60.03","0"
"04/11/12 06:41:32","51.2975","15.0","213.72","16","60.03","2"
"04/11/12 06:46:29","51.298","14.1","214.56","32","60.03","2"
"04/11/12 06:51:29","51.2987","14.1","213.32","6","60.03","2"
"04/11/12 06:56:28","51.2996","13.3","212.29","55","60.03","3"
"04/11/12 07:01:28","51.3009","23.3","212.23","286","60.0","3"
"04/11/12 07:06:28","51.3023","13.0","212.45","210","60.07","4"
"04/11/12 07:11:28","51.3037","22.9","213.52","33","60.03","4"
"04/11/12 07:16:29","51.3054","30.7","213.13","41","60.03","4"
"04/11/12 07:21:29","51.3074","30.3","212.99","171","60.03","5"
"04/11/12 07:26:30","51.3098","27.6","213.27","143","60.07","5"
"04/11/12 07:31:28","51.3124","31.3","213.42","150","60.07","5"
"04/11/12 07:36:29","51.3154","46.6","213.56","102","60.03","6"
"04/11/12 07:41:29","51.3187","47.3","214.21","398","60.03","6"
"04/11/12 07:46:30","51.3224","59.7","214.64","113","60.03","6"
"04/11/12 07:51:28","51.3264","54.0","214.2","392","60.03","6"
"04/11/12 07:56:28","51.3308","48.8","215.04","416","60.0","6"
"04/11/12 08:01:29","51.3357","64.5","215.21","331","60.0","7"
"04/11/12 08:06:28","51.341","75.8","214.99","378","60.03","7"
